ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 00:00,2,0.000,ALERT,213.29,302.37,60.028,1486184403,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,616800.9,616800.9,23658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184405,1576598.00
02/04/2017 00:00,2,0.000,ALERT,212.16,300.87,59.965,1486184403,"274151322000085","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,846991.7,846991.7,23737,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184407,1576599.00
02/04/2017 00:00,2,0.000,ALERT,213.29,302.07,59.954,1486184403,"201051344000633","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,605924.7,605924.7,24107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184409,1576600.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.77,59.959,1486184403,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,608801.8,608801.8,24070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184411,1576601.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.17,59.996,1486184403,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,604671.4,604671.4,24026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184413,1576602.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.47,60.034,1486184403,"274151322000052","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,875849.0,875849.0,23504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184414,1576603.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.77,60.034,1486184403,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,615201.4,615201.4,24133,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184416,1576604.00
02/04/2017 00:00,2,0.000,ALERT,212.38,301.77,59.991,1486184403,"201051344001230","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,608182.9,608182.9,23889,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184418,1576605.00
02/04/2017 00:00,2,0.000,ALERT,213.06,302.37,60.002,1486184403,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,599966.1,599966.1,24064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184420,1576606.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.949,1486184403,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,615290.6,615290.6,24004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184421,1576607.00
02/04/2017 00:00,2,0.000,ALERT,212.16,300.87,59.991,1486184403,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,721182.1,721182.1,24294,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184423,1576608.00
02/04/2017 00:00,2,0.000,ALERT,212.61,302.07,59.996,1486184403,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,624295.6,624295.6,23974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184425,1576609.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.986,1486184403,"201051344000890","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,612313.4,612313.4,24066,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184427,1576610.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.17,59.996,1486184403,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,613379.5,613379.5,24065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184429,1576611.00
02/04/2017 00:00,2,0.000,ALERT,212.61,300.87,59.970,1486184403,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,596547.2,596547.2,24224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184431,1576612.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.77,59.996,1486184403,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,867381.4,867381.4,23539,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184433,1576613.00
02/04/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1486184403,"274151322000076","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,924547.3,924547.3,23646,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184434,1576614.00
02/04/2017 00:00,2,0.000,ALERT,212.61,302.07,59.991,1486184403,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,607243.4,607243.4,24087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184436,1576615.00
02/04/2017 00:00,2,0.000,ALERT,212.16,302.37,59.986,1486184403,"274151322000095","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,916013.7,916013.7,23718,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184438,1576616.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.47,59.991,1486184403,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,568940.5,568940.5,24117,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184440,1576617.00
02/04/2017 00:00,2,0.000,ALERT,212.16,300.57,59.959,1486184403,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,613378.9,613378.9,24150,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184441,1576618.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1486184403,"201051344000458","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,617450.4,617450.4,23813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184443,1576619.00
02/04/2017 00:00,2,0.000,ALERT,213.29,301.47,59.991,1486184403,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,616360.8,616360.8,23693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184445,1576620.00
02/04/2017 00:00,2,0.000,ALERT,212.83,301.47,59.996,1486184403,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,612872.6,612872.6,23952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184447,1576621.00
02/04/2017 00:00,2,0.000,ALERT,212.61,300.87,60.002,1486184403,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,609630.3,609630.3,23975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184449,1576622.00
02/04/2017 00:00,2,0.000,ALERT,212.83,301.77,60.039,1486184403,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,616526.7,616526.7,23811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184451,1576623.00
02/04/2017 00:00,2,0.000,ALERT,212.38,300.27,60.007,1486184403,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,608052.3,608052.3,24084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184452,1576624.00
02/04/2017 00:00,2,0.000,ALERT,211.93,300.57,60.002,1486184403,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,831955.0,831955.0,23681,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184454,1576625.00
02/04/2017 00:00,2,0.000,ALERT,212.83,300.27,59.944,1486184403,"274151322000068","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,722054.0,722054.0,24199,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184456,1576626.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.17,59.986,1486184403,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,603580.4,603580.4,24146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184458,1576627.00
02/04/2017 00:00,2,0.000,ALERT,212.38,302.07,59.986,1486184403,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,619764.7,619764.7,24017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184459,1576628.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.17,59.991,1486184403,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,611975.3,611975.3,24124,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184461,1576629.00
02/04/2017 00:00,2,0.000,ALERT,212.16,301.77,60.002,1486184403,"274151322000054","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,848365.2,848365.2,23714,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184463,1576630.00
02/04/2017 00:00,2,0.000,ALERT,212.83,300.87,59.949,1486184403,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,606084.5,606084.5,24130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184465,1576631.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.47,60.018,1486184403,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,609158.9,609158.9,24015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184467,1576632.00
02/04/2017 00:00,2,0.000,ALERT,212.61,301.47,59.991,1486184403,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,625282.9,625282.9,23607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184469,1576633.00
02/04/2017 00:00,2,0.000,ALERT,212.83,300.87,60.002,1486184403,"201051344000648","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,614854.8,614854.8,23645,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184471,1576634.00
02/04/2017 00:00,2,0.000,ALERT,212.83,302.37,59.996,1486184403,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,626100.2,626100.2,23599,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184472,1576635.00
02/04/2017 00:00,2,0.000,ALERT,212.83,301.77,59.986,1486184403,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,618364.3,618364.3,23772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184474,1576636.00
02/04/2017 00:00,2,0.000,ALERT,212.83,301.77,59.991,1486184403,"201051344001158","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,606719.7,606719.7,24041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184476,1576637.00
02/04/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1486184403,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,617646.3,617646.3,23656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486184478,1576638.00
02/04/2017 00:00,2,0.000,ALERT,212.38,300.57,59.981,1486184403,"274151322000087","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,820282.1,820282.1,23963,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486184479,1576639.00
02/04/2017 00:15,2,0.000,ALERT,213.29,301.47,59.959,1486185303,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,616800.9,616800.9,23660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185305,1576640.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.47,59.959,1486185303,"274151322000085","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,846991.7,846991.7,23739,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185307,1576641.00
02/04/2017 00:15,2,0.000,ALERT,213.51,301.47,59.965,1486185303,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,605924.7,605924.7,24109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185308,1576642.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.47,59.922,1486185303,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,608801.8,608801.8,24072,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185310,1576643.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1486185303,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,604671.4,604671.4,24028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185312,1576644.00
02/04/2017 00:15,2,0.000,ALERT,212.16,302.68,59.959,1486185303,"274151322000052","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,875849.0,875849.0,23506,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185314,1576645.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.47,59.975,1486185303,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,615201.4,615201.4,24135,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185316,1576646.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.47,59.970,1486185303,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,608182.9,608182.9,23891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185317,1576647.00
02/04/2017 00:15,2,0.000,ALERT,213.29,302.37,59.975,1486185303,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,599966.1,599966.1,24066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185319,1576648.00
02/04/2017 00:15,2,0.000,ALERT,212.16,301.17,59.970,1486185303,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,615290.6,615290.6,24006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185321,1576649.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.17,59.965,1486185303,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,721182.1,721182.1,24296,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185323,1576650.00
02/04/2017 00:15,2,0.000,ALERT,213.06,302.37,59.975,1486185303,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,624295.6,624295.6,23976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185324,1576651.00
02/04/2017 00:15,2,0.000,ALERT,212.61,302.07,59.975,1486185303,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,612313.4,612313.4,24068,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185326,1576652.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.47,59.981,1486185303,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,613379.5,613379.5,24067,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185328,1576653.00
02/04/2017 00:15,2,0.000,ALERT,213.06,301.17,60.023,1486185303,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,596547.2,596547.2,24226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185330,1576654.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.47,59.975,1486185303,"274151322000083","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,867381.4,867381.4,23541,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185332,1576655.00
02/04/2017 00:15,2,0.000,ALERT,213.29,302.07,59.991,1486185303,"274151322000076","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,924547.3,924547.3,23648,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185333,1576656.00
02/04/2017 00:15,2,0.000,ALERT,212.83,302.37,59.981,1486185303,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,607243.4,607243.4,24089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185335,1576657.00
02/04/2017 00:15,2,0.000,ALERT,212.38,302.68,59.986,1486185303,"274151322000095","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,916013.7,916013.7,23720,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185337,1576658.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.47,59.991,1486185303,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,568940.5,568940.5,24119,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185339,1576659.00
02/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.991,1486185303,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,613378.9,613378.9,24152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185341,1576660.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.47,59.959,1486185303,"201051344000458","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,617450.4,617450.4,23815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185342,1576661.00
02/04/2017 00:15,2,0.000,ALERT,213.29,301.47,60.007,1486185303,"201051344000853","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,616360.8,616360.8,23695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185344,1576662.00
02/04/2017 00:15,2,0.000,ALERT,213.06,301.47,59.996,1486185303,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,612872.6,612872.6,23954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185346,1576663.00
02/04/2017 00:15,2,0.000,ALERT,212.83,300.87,60.002,1486185303,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,609630.3,609630.3,23977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185348,1576664.00
02/04/2017 00:15,2,0.000,ALERT,213.06,301.77,59.996,1486185303,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,616526.7,616526.7,23813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185350,1576665.00
02/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.996,1486185303,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,608052.3,608052.3,24086,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185352,1576666.00
02/04/2017 00:15,2,0.000,ALERT,212.16,300.87,59.996,1486185303,"274151322000088","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,831955.0,831955.0,23683,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185353,1576667.00
02/04/2017 00:15,2,0.000,ALERT,213.06,300.87,59.996,1486185303,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,722054.0,722054.0,24201,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185355,1576668.00
02/04/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1486185303,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,603580.4,603580.4,24148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185357,1576669.00
02/04/2017 00:15,2,0.000,ALERT,212.38,302.07,60.002,1486185303,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,619764.7,619764.7,24019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486185359,1576670.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.47,60.007,1486185303,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,611975.3,611975.3,24126,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185361,1576671.00
02/04/2017 00:15,2,0.000,ALERT,212.38,302.37,59.949,1486185303,"274151322000054","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,848365.2,848365.2,23716,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185362,1576672.00
02/04/2017 00:15,2,0.000,ALERT,213.06,301.17,59.996,1486185303,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,606084.5,606084.5,24132,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185364,1576673.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.47,60.002,1486185303,"201051344001093","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,609158.9,609158.9,24017,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185366,1576674.00
02/04/2017 00:15,2,0.000,ALERT,212.83,301.77,59.996,1486185303,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,625282.9,625282.9,23609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185368,1576675.00
02/04/2017 00:15,2,0.000,ALERT,213.06,300.87,60.034,1486185303,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,614854.8,614854.8,23647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185369,1576676.00
02/04/2017 00:15,2,0.000,ALERT,213.06,302.07,60.002,1486185303,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,626100.2,626100.2,23601,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185371,1576677.00
02/04/2017 00:15,2,0.000,ALERT,212.61,301.77,59.991,1486185303,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,618364.3,618364.3,23774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185373,1576678.00
02/04/2017 00:15,2,0.000,ALERT,213.06,301.47,60.012,1486185303,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,606719.7,606719.7,24043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185375,1576679.00
02/04/2017 00:15,2,0.000,ALERT,213.29,302.07,60.002,1486185303,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,617646.3,617646.3,23658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185377,1576680.00
02/04/2017 00:15,2,0.000,ALERT,212.38,300.57,59.986,1486185303,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,820282.1,820282.1,23965,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486185379,1576681.00
02/04/2017 00:30,2,0.000,ALERT,213.06,301.17,59.944,1486186203,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,616800.9,616800.9,23662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186205,1576682.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.77,59.959,1486186203,"274151322000085","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,846991.7,846991.7,23741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186207,1576683.00
02/04/2017 00:30,2,0.000,ALERT,213.51,301.77,59.965,1486186203,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,605924.7,605924.7,24111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186209,1576684.00
02/04/2017 00:30,2,0.000,ALERT,212.83,301.47,59.965,1486186203,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,608801.8,608801.8,24074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186211,1576685.00
02/04/2017 00:30,2,0.000,ALERT,212.61,300.87,59.970,1486186203,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,604671.4,604671.4,24030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186212,1576686.00
02/04/2017 00:30,2,0.000,ALERT,212.16,301.47,59.965,1486186203,"274151322000052","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,875849.0,875849.0,23508,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186214,1576687.00
02/04/2017 00:30,2,0.000,ALERT,212.83,301.17,60.002,1486186203,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,615201.4,615201.4,24137,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186216,1576688.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.47,59.970,1486186203,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,608182.9,608182.9,23893,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186218,1576689.00
02/04/2017 00:30,2,0.000,ALERT,213.06,301.47,59.965,1486186203,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,599966.1,599966.1,24068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186220,1576690.00
02/04/2017 00:30,2,0.000,ALERT,212.16,301.17,59.970,1486186203,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,615290.6,615290.6,24008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186222,1576691.00
02/04/2017 00:30,2,0.000,ALERT,212.38,301.17,59.959,1486186203,"274151322000094","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,721182.1,721182.1,24298,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186223,1576692.00
02/04/2017 00:30,2,0.000,ALERT,212.61,302.07,59.970,1486186203,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,624295.6,624295.6,23978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186225,1576693.00
02/04/2017 00:30,2,0.000,ALERT,212.38,301.17,59.970,1486186203,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,612313.4,612313.4,24070,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186227,1576694.00
02/04/2017 00:30,2,0.000,ALERT,212.83,300.87,59.970,1486186203,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,613379.5,613379.5,24069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186229,1576695.00
02/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1486186203,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,596547.2,596547.2,24228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186231,1576696.00
02/04/2017 00:30,2,0.000,ALERT,212.61,302.37,59.965,1486186203,"274151322000083","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,867381.4,867381.4,23543,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186232,1576697.00
02/04/2017 00:30,2,0.000,ALERT,213.06,301.17,59.954,1486186203,"274151322000076","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,924547.3,924547.3,23650,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186234,1576698.00
02/04/2017 00:30,2,0.000,ALERT,212.61,302.37,59.970,1486186203,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,607243.4,607243.4,24091,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186236,1576699.00
02/04/2017 00:30,2,0.000,ALERT,212.38,302.37,60.012,1486186203,"274151322000095","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,916013.7,916013.7,23722,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186238,1576700.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.77,59.944,1486186203,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,568940.5,568940.5,24121,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186240,1576701.00
02/04/2017 00:30,2,0.000,ALERT,212.38,300.27,60.007,1486186203,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,613378.9,613378.9,24154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186242,1576702.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.77,59.986,1486186203,"201051344000458","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,617450.4,617450.4,23817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186243,1576703.00
02/04/2017 00:30,2,0.000,ALERT,213.29,301.77,59.975,1486186203,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,616360.8,616360.8,23697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186245,1576704.00
02/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.981,1486186203,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,612872.6,612872.6,23956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186247,1576705.00
02/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.986,1486186203,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,609630.3,609630.3,23979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186249,1576706.00
02/04/2017 00:30,2,0.000,ALERT,212.83,301.17,59.996,1486186203,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,616526.7,616526.7,23815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186250,1576707.00
02/04/2017 00:30,2,0.000,ALERT,212.83,300.27,60.018,1486186203,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,608052.3,608052.3,24088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186252,1576708.00
02/04/2017 00:30,2,0.000,ALERT,212.16,302.07,59.970,1486186203,"274151322000088","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,831955.0,831955.0,23685,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186254,1576709.00
02/04/2017 00:30,2,0.000,ALERT,213.06,300.87,59.970,1486186203,"274151322000068","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,722054.0,722054.0,24203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186256,1576710.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.17,59.975,1486186203,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,603580.4,603580.4,24150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186258,1576711.00
02/04/2017 00:30,2,0.000,ALERT,212.61,302.37,59.986,1486186203,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,619764.7,619764.7,24021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186260,1576712.00
02/04/2017 00:30,2,0.000,ALERT,212.83,300.57,59.959,1486186203,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,611975.3,611975.3,24128,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186261,1576713.00
02/04/2017 00:30,2,0.000,ALERT,212.38,302.37,59.970,1486186203,"274151322000054","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,848365.2,848365.2,23718,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186263,1576714.00
02/04/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1486186203,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,606084.5,606084.5,24134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186265,1576715.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.17,59.975,1486186203,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,609158.9,609158.9,24019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186267,1576716.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.47,60.007,1486186203,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,625282.9,625282.9,23611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186269,1576717.00
02/04/2017 00:30,2,0.000,ALERT,212.83,300.57,60.018,1486186203,"201051344000648","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,614854.8,614854.8,23649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186271,1576718.00
02/04/2017 00:30,2,0.000,ALERT,212.83,302.37,59.975,1486186203,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,626100.2,626100.2,23603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186272,1576719.00
02/04/2017 00:30,2,0.000,ALERT,212.61,301.47,59.933,1486186203,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,618364.3,618364.3,23776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486186274,1576720.00
02/04/2017 00:30,2,0.000,ALERT,212.83,301.47,60.023,1486186203,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,606719.7,606719.7,24045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186276,1576721.00
02/04/2017 00:30,2,0.000,ALERT,213.06,301.77,59.981,1486186203,"201051344000576","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,617646.3,617646.3,23660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186278,1576722.00
02/04/2017 00:30,2,0.000,ALERT,212.38,300.57,59.975,1486186203,"274151322000087","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,820282.1,820282.1,23967,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486186280,1576723.00
02/04/2017 00:45,2,0.000,ALERT,213.74,302.07,59.954,1486187103,"201051344000645","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,616800.9,616800.9,23664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187105,1576724.00
02/04/2017 00:45,2,0.000,ALERT,213.06,302.37,59.917,1486187103,"274151322000085","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,846991.7,846991.7,23743,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187106,1576725.00
02/04/2017 00:45,2,0.000,ALERT,213.74,302.07,59.928,1486187103,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,605924.7,605924.7,24113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187108,1576726.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.07,59.922,1486187103,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,608801.8,608801.8,24076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187110,1576727.00
02/04/2017 00:45,2,0.000,ALERT,212.83,300.87,59.922,1486187103,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,604671.4,604671.4,24032,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187112,1576728.00
02/04/2017 00:45,2,0.000,ALERT,212.61,303.28,59.954,1486187103,"274151322000052","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,875849.0,875849.0,23510,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187114,1576729.00
02/04/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1486187103,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,615201.4,615201.4,24139,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187116,1576730.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.47,59.959,1486187103,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,608182.9,608182.9,23895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187117,1576731.00
02/04/2017 00:45,2,0.000,ALERT,213.51,301.77,59.933,1486187103,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,599966.1,599966.1,24070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187119,1576732.00
02/04/2017 00:45,2,0.000,ALERT,212.83,301.17,59.965,1486187103,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,615290.6,615290.6,24010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187121,1576733.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.77,59.954,1486187103,"274151322000094","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,721182.1,721182.1,24300,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187123,1576734.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.68,59.959,1486187103,"201051344000579","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,624295.6,624295.6,23980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187125,1576735.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.77,59.965,1486187103,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,612313.4,612313.4,24072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187127,1576736.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1486187103,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,613379.5,613379.5,24071,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187128,1576737.00
02/04/2017 00:45,2,0.000,ALERT,213.29,300.87,59.965,1486187103,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,596547.2,596547.2,24230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187130,1576738.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.68,59.986,1486187103,"274151322000083","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,867381.4,867381.4,23545,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187132,1576739.00
02/04/2017 00:45,2,0.000,ALERT,213.74,302.07,59.959,1486187103,"274151322000076","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,924547.3,924547.3,23652,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187134,1576740.00
02/04/2017 00:45,2,0.000,ALERT,213.29,303.28,59.975,1486187103,"201051344000868","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,607243.4,607243.4,24093,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187136,1576741.00
02/04/2017 00:45,2,0.000,ALERT,213.06,303.28,59.959,1486187103,"274151322000095","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,916013.7,916013.7,23724,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187137,1576742.00
