ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 00:45,2,0.000,ALERT,213.06,302.37,59.959,1486187103,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,568940.5,568940.5,24123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187139,1576743.00
02/04/2017 00:45,2,0.000,ALERT,212.83,300.57,59.954,1486187103,"201051344001025","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,613378.9,613378.9,24156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187141,1576744.00
02/04/2017 00:45,2,0.000,ALERT,213.06,302.37,60.012,1486187103,"201051344000458","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,617450.4,617450.4,23819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187143,1576745.00
02/04/2017 00:45,2,0.000,ALERT,213.74,302.07,59.954,1486187103,"201051344000853","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,616360.8,616360.8,23699,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187145,1576746.00
02/04/2017 00:45,2,0.000,ALERT,213.51,301.17,59.975,1486187103,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,612872.6,612872.6,23958,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187146,1576747.00
02/04/2017 00:45,2,0.000,ALERT,213.29,300.57,59.954,1486187103,"201051344000917","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,609630.3,609630.3,23981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187148,1576748.00
02/04/2017 00:45,2,0.000,ALERT,213.29,301.17,59.986,1486187103,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,616526.7,616526.7,23817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187150,1576749.00
02/04/2017 00:45,2,0.000,ALERT,213.29,300.57,59.981,1486187103,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,608052.3,608052.3,24090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187152,1576750.00
02/04/2017 00:45,2,0.000,ALERT,212.38,301.47,59.965,1486187103,"274151322000088","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,831955.0,831955.0,23687,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187154,1576751.00
02/04/2017 00:45,2,0.000,ALERT,213.74,301.47,59.965,1486187103,"274151322000068","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,722054.0,722054.0,24205,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187155,1576752.00
02/04/2017 00:45,2,0.000,ALERT,212.61,301.17,59.965,1486187103,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,603580.4,603580.4,24152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187157,1576753.00
02/04/2017 00:45,2,0.000,ALERT,212.83,302.68,59.965,1486187103,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,619764.7,619764.7,24023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187159,1576754.00
02/04/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1486187103,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,611975.3,611975.3,24130,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187161,1576755.00
02/04/2017 00:45,2,0.000,ALERT,212.83,302.07,59.991,1486187103,"274151322000054","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,848365.2,848365.2,23720,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187163,1576756.00
02/04/2017 00:45,2,0.000,ALERT,213.51,302.07,59.944,1486187103,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,606084.5,606084.5,24136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187164,1576757.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1486187103,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,609158.9,609158.9,24021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187166,1576758.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.68,59.975,1486187103,"201051344000900","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,625282.9,625282.9,23613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187168,1576759.00
02/04/2017 00:45,2,0.000,ALERT,213.51,301.77,59.970,1486187103,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,614854.8,614854.8,23651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486187170,1576760.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.98,59.970,1486187103,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,626100.2,626100.2,23605,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187172,1576761.00
02/04/2017 00:45,2,0.000,ALERT,213.29,302.37,59.949,1486187103,"201051344000983","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,618364.3,618364.3,23778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187173,1576762.00
02/04/2017 00:45,2,0.000,ALERT,213.51,302.37,59.959,1486187103,"201051344001158","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,606719.7,606719.7,24047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187175,1576763.00
02/04/2017 00:45,2,0.000,ALERT,213.74,302.98,59.981,1486187103,"201051344000576","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,617646.3,617646.3,23662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187177,1576764.00
02/04/2017 00:45,2,0.000,ALERT,213.06,301.17,59.970,1486187103,"274151322000087","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,820282.1,820282.1,23969,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486187179,1576765.00
02/04/2017 01:00,2,0.000,ALERT,212.38,300.57,59.991,1486188003,"201051344000645","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,616800.9,616800.9,23666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188005,1576766.00
02/04/2017 01:00,2,0.000,ALERT,211.25,299.67,59.986,1486188003,"274151322000085","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,846991.7,846991.7,23745,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188007,1576767.00
02/04/2017 01:00,2,0.000,ALERT,212.61,300.57,59.991,1486188003,"201051344000633","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,605924.7,605924.7,24115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188009,1576768.00
02/04/2017 01:00,2,0.000,ALERT,212.16,300.27,60.034,1486188003,"201051344000469","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,608801.8,608801.8,24078,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188011,1576769.00
02/04/2017 01:00,2,0.000,ALERT,211.48,299.97,59.996,1486188003,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,604671.4,604671.4,24034,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188013,1576770.00
02/04/2017 01:00,2,0.000,ALERT,210.57,299.07,59.981,1486188003,"274151322000052","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,875849.0,875849.0,23512,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188014,1576771.00
02/04/2017 01:00,2,0.000,ALERT,211.93,300.27,59.996,1486188003,"201051344000585","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,615201.4,615201.4,24141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188016,1576772.00
02/04/2017 01:00,2,0.000,ALERT,211.70,300.57,59.991,1486188003,"201051344001230","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,608182.9,608182.9,23897,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188018,1576773.00
02/04/2017 01:00,2,0.000,ALERT,212.16,300.57,59.991,1486188003,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,599966.1,599966.1,24072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188020,1576774.00
02/04/2017 01:00,2,0.000,ALERT,211.48,299.97,59.996,1486188003,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,615290.6,615290.6,24012,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188022,1576775.00
02/04/2017 01:00,2,0.000,ALERT,210.80,298.47,59.959,1486188003,"274151322000094","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,721182.1,721182.1,24302,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188023,1576776.00
02/04/2017 01:00,2,0.000,ALERT,210.57,298.77,59.991,1486188003,"201051344000579","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,624295.6,624295.6,23982,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188025,1576777.00
02/04/2017 01:00,2,0.000,ALERT,211.03,299.37,59.986,1486188003,"201051344000890","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,612313.4,612313.4,24074,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188027,1576778.00
02/04/2017 01:00,2,0.000,ALERT,211.48,299.07,60.007,1486188003,"201051344000438","219011344069620",0.00,-5.50,0,296.96,303.58,0.0,0.0,0.000,613379.5,613379.5,24073,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188029,1576779.00
02/04/2017 01:00,2,0.000,ALERT,211.70,298.77,59.991,1486188003,"201051344000417","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,596547.2,596547.2,24232,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188031,1576780.00
02/04/2017 01:00,2,0.000,ALERT,211.03,299.07,59.986,1486188003,"274151322000083","219011344069620",0.00,-4.00,0,296.36,304.48,0.0,0.0,0.000,867381.4,867381.4,23547,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188032,1576781.00
02/04/2017 01:00,2,0.000,ALERT,211.48,299.07,59.996,1486188003,"274151322000076","219011344069620",0.00,-4.00,0,295.76,304.48,0.0,0.0,0.000,924547.3,924547.3,23654,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188034,1576782.00
02/04/2017 01:00,2,0.000,ALERT,211.93,300.87,59.991,1486188003,"201051344000868","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,607243.4,607243.4,24095,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188036,1576783.00
02/04/2017 01:00,2,0.000,ALERT,211.03,300.27,59.981,1486188003,"274151322000095","219011344069620",0.00,-5.50,0,296.96,304.78,0.0,0.0,0.000,916013.7,916013.7,23726,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188038,1576784.00
02/04/2017 01:00,2,0.000,ALERT,211.70,299.97,59.991,1486188003,"201051344000988","219011344069620",0.00,-4.00,0,294.86,303.58,0.0,0.0,0.000,568940.5,568940.5,24125,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188040,1576785.00
02/04/2017 01:00,2,0.000,ALERT,211.70,299.07,59.996,1486188003,"201051344001025","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,613378.9,613378.9,24158,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188041,1576786.00
02/04/2017 01:00,2,0.000,ALERT,211.70,300.57,59.986,1486188003,"201051344000458","219011344069620",0.00,-2.50,0,297.26,304.78,0.0,0.0,0.000,617450.4,617450.4,23821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188043,1576787.00
02/04/2017 01:00,2,0.000,ALERT,212.38,300.57,59.981,1486188003,"201051344000853","219011344069620",0.00,-5.00,0,297.26,304.18,0.0,0.0,0.000,616360.8,616360.8,23701,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188045,1576788.00
02/04/2017 01:00,2,0.000,ALERT,212.16,299.97,59.991,1486188003,"201051344000685","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,612872.6,612872.6,23960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188047,1576789.00
02/04/2017 01:00,2,0.000,ALERT,211.93,299.37,59.991,1486188003,"201051344000917","219011344069620",0.00,-3.00,0,295.46,302.68,0.0,0.0,0.000,609630.3,609630.3,23983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188049,1576790.00
02/04/2017 01:00,2,0.000,ALERT,212.16,300.27,59.996,1486188003,"201051344001145","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,616526.7,616526.7,23819,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188051,1576791.00
02/04/2017 01:00,2,0.000,ALERT,211.93,299.37,59.986,1486188003,"201051344000651","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,608052.3,608052.3,24092,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188052,1576792.00
02/04/2017 01:00,2,0.000,ALERT,210.57,298.77,59.986,1486188003,"274151322000088","219011344069620",0.00,-3.50,0,295.46,303.58,0.0,0.0,0.000,831955.0,831955.0,23689,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188054,1576793.00
02/04/2017 01:00,2,0.000,ALERT,211.70,298.77,59.991,1486188003,"274151322000068","219011344069620",0.00,-3.50,0,295.16,302.98,0.0,0.0,0.000,722054.0,722054.0,24207,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188056,1576794.00
02/04/2017 01:00,2,0.000,ALERT,211.48,299.97,59.986,1486188003,"201051344001135","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,603580.4,603580.4,24154,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188058,1576795.00
02/04/2017 01:00,2,0.000,ALERT,211.70,301.17,59.954,1486188003,"201051344000594","219011344069620",0.00,-5.00,0,296.96,304.18,0.0,0.0,0.000,619764.7,619764.7,24025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188060,1576796.00
02/04/2017 01:00,2,0.000,ALERT,211.93,299.97,60.007,1486188003,"201051344001203","219011344069620",0.00,-5.00,0,296.66,304.78,0.0,0.0,0.000,611975.3,611975.3,24132,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188061,1576797.00
02/04/2017 01:00,2,0.000,ALERT,210.57,299.37,59.959,1486188003,"274151322000054","219011344069620",0.00,-3.50,0,296.06,304.18,0.0,0.0,0.000,848365.2,848365.2,23722,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188063,1576798.00
02/04/2017 01:00,2,0.000,ALERT,211.93,299.37,59.996,1486188003,"201051344000867","219011344069620",0.00,-3.50,0,296.36,304.18,0.0,0.0,0.000,606084.5,606084.5,24138,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188065,1576799.00
02/04/2017 01:00,2,0.000,ALERT,211.70,299.97,59.996,1486188003,"201051344001093","219011344069620",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,609158.9,609158.9,24023,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188067,1576800.00
02/04/2017 01:00,2,0.000,ALERT,211.70,300.27,59.996,1486188003,"201051344000900","219011344069620",0.00,-5.00,0,296.66,303.88,0.0,0.0,0.000,625282.9,625282.9,23615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188068,1576801.00
02/04/2017 01:00,2,0.000,ALERT,211.93,299.37,59.996,1486188003,"201051344000648","219011344069620",0.00,-5.50,0,296.66,303.88,0.0,0.0,0.000,614854.8,614854.8,23653,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188070,1576802.00
02/04/2017 01:00,2,0.000,ALERT,211.93,300.87,60.018,1486188003,"201051344000569","219011344069620",0.00,-4.00,0,297.87,304.78,0.0,0.0,0.000,626100.2,626100.2,23607,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188072,1576803.00
02/04/2017 01:00,2,0.000,ALERT,211.93,300.57,60.007,1486188003,"201051344000983","219011344069620",0.00,-4.00,0,297.57,304.48,0.0,0.0,0.000,618364.3,618364.3,23780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188074,1576804.00
02/04/2017 01:00,2,0.000,ALERT,211.93,300.27,60.007,1486188003,"201051344001158","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,606719.7,606719.7,24049,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188076,1576805.00
02/04/2017 01:00,2,0.000,ALERT,212.38,300.87,59.996,1486188003,"201051344000576","219011344069620",0.00,-5.00,0,297.26,304.18,0.0,0.0,0.000,617646.3,617646.3,23664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188078,1576806.00
02/04/2017 01:00,2,0.000,ALERT,211.03,298.17,59.996,1486188003,"274151322000087","219011344069620",0.00,-3.50,0,294.86,303.28,0.0,0.0,0.000,820282.1,820282.1,23971,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188079,1576807.00
02/04/2017 01:15,2,0.000,ALERT,212.38,300.57,59.965,1486188903,"201051344000645","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,616800.9,616800.9,23668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188905,1576808.00
02/04/2017 01:15,2,0.000,ALERT,210.80,299.07,59.949,1486188903,"274151322000085","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,846991.7,846991.7,23747,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188907,1576809.00
02/04/2017 01:15,2,0.000,ALERT,212.38,300.27,59.944,1486188903,"201051344000633","219011344069620",0.00,-5.00,0,295.76,301.77,0.0,0.0,0.000,605924.7,605924.7,24117,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188909,1576810.00
02/04/2017 01:15,2,0.000,ALERT,211.93,300.87,59.975,1486188903,"201051344000469","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,608801.8,608801.8,24080,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188911,1576811.00
02/04/2017 01:15,2,0.000,ALERT,211.48,299.67,59.944,1486188903,"201051344000646","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,604671.4,604671.4,24036,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188913,1576812.00
02/04/2017 01:15,2,0.000,ALERT,210.57,299.67,59.922,1486188903,"274151322000052","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,875849.0,875849.0,23514,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188915,1576813.00
02/04/2017 01:15,2,0.000,ALERT,211.93,299.97,59.965,1486188903,"201051344000585","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,615201.4,615201.4,24143,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188917,1576814.00
02/04/2017 01:15,2,0.000,ALERT,211.70,299.97,59.970,1486188903,"201051344001230","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,608182.9,608182.9,23899,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188918,1576815.00
02/04/2017 01:15,2,0.000,ALERT,212.38,300.57,59.975,1486188903,"201051344000582","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,599966.1,599966.1,24074,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188920,1576816.00
02/04/2017 01:15,2,0.000,ALERT,211.48,299.67,59.944,1486188903,"201051344000955","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,615290.6,615290.6,24014,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188922,1576817.00
02/04/2017 01:15,2,0.000,ALERT,210.80,298.17,59.944,1486188903,"274151322000094","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,721182.1,721182.1,24304,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188924,1576818.00
02/04/2017 01:15,2,0.000,ALERT,211.93,300.87,59.949,1486188903,"201051344000579","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,624295.6,624295.6,23984,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188926,1576819.00
02/04/2017 01:15,2,0.000,ALERT,211.70,300.27,59.944,1486188903,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,612313.4,612313.4,24076,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188927,1576820.00
02/04/2017 01:15,2,0.000,ALERT,211.93,299.97,59.949,1486188903,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,613379.5,613379.5,24075,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188929,1576821.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1486188903,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,596547.2,596547.2,24234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188931,1576822.00
02/04/2017 01:15,2,0.000,ALERT,210.80,299.07,59.944,1486188903,"274151322000083","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,867381.4,867381.4,23549,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188933,1576823.00
02/04/2017 01:15,2,0.000,ALERT,211.48,299.37,59.944,1486188903,"274151322000076","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,924547.3,924547.3,23656,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188935,1576824.00
02/04/2017 01:15,2,0.000,ALERT,211.70,300.57,59.949,1486188903,"201051344000868","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,607243.4,607243.4,24097,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188937,1576825.00
02/04/2017 01:15,2,0.000,ALERT,210.80,300.27,59.949,1486188903,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,916013.7,916013.7,23728,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188938,1576826.00
02/04/2017 01:15,2,0.000,ALERT,211.70,299.97,59.959,1486188903,"201051344000988","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,568940.5,568940.5,24127,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188940,1576827.00
02/04/2017 01:15,2,0.000,ALERT,211.70,299.07,59.954,1486188903,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,613378.9,613378.9,24160,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188942,1576828.00
02/04/2017 01:15,2,0.000,ALERT,211.70,300.27,59.949,1486188903,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617450.4,617450.4,23823,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188944,1576829.00
02/04/2017 01:15,2,0.000,ALERT,212.38,300.27,59.954,1486188903,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,616360.8,616360.8,23703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188946,1576830.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.944,1486188903,"201051344000685","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,612872.6,612872.6,23962,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188947,1576831.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1486188903,"201051344000917","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,609630.3,609630.3,23985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188949,1576832.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.965,1486188903,"201051344001145","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,616526.7,616526.7,23821,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188951,1576833.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.37,59.938,1486188903,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,608052.3,608052.3,24094,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188953,1576834.00
02/04/2017 01:15,2,0.000,ALERT,210.35,298.47,59.954,1486188903,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,831955.0,831955.0,23691,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188954,1576835.00
02/04/2017 01:15,2,0.000,ALERT,211.48,298.47,59.949,1486188903,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,722054.0,722054.0,24209,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188956,1576836.00
02/04/2017 01:15,2,0.000,ALERT,211.48,299.67,59.965,1486188903,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,603580.4,603580.4,24156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188958,1576837.00
02/04/2017 01:15,2,0.000,ALERT,211.48,300.87,59.928,1486188903,"201051344000594","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,619764.7,619764.7,24027,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188960,1576838.00
02/04/2017 01:15,2,0.000,ALERT,211.93,299.37,59.928,1486188903,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,611975.3,611975.3,24134,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188962,1576839.00
02/04/2017 01:15,2,0.000,ALERT,210.57,298.77,59.938,1486188903,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,848365.2,848365.2,23724,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188964,1576840.00
02/04/2017 01:15,2,0.000,ALERT,212.16,299.97,59.907,1486188903,"201051344000867","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,606084.5,606084.5,24140,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188965,1576841.00
02/04/2017 01:15,2,0.000,ALERT,211.93,299.67,59.917,1486188903,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,609158.9,609158.9,24025,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188967,1576842.00
02/04/2017 01:15,2,0.000,ALERT,211.70,300.27,59.944,1486188903,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,625282.9,625282.9,23617,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188969,1576843.00
02/04/2017 01:15,2,0.000,ALERT,211.93,299.67,59.944,1486188903,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,614854.8,614854.8,23655,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188971,1576844.00
02/04/2017 01:15,2,0.000,ALERT,211.93,300.87,59.975,1486188903,"201051344000569","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,626100.2,626100.2,23609,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188973,1576845.00
02/04/2017 01:15,2,0.000,ALERT,211.70,300.27,59.949,1486188903,"201051344000983","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,618364.3,618364.3,23782,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188975,1576846.00
02/04/2017 01:15,2,0.000,ALERT,211.93,300.27,59.938,1486188903,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,606719.7,606719.7,24051,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486188977,1576847.00
02/04/2017 01:15,2,0.000,ALERT,212.38,300.87,59.949,1486188903,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,617646.3,617646.3,23666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188978,1576848.00
02/04/2017 01:15,2,0.000,ALERT,210.80,298.17,59.938,1486188903,"274151322000087","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,820282.1,820282.1,23973,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486188980,1576849.00
02/04/2017 01:30,2,0.000,ALERT,212.61,300.57,59.965,1486189803,"201051344000645","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,616800.9,616800.9,23670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189805,1576850.00
02/04/2017 01:30,2,0.000,ALERT,210.12,298.17,60.007,1486189803,"274151322000085","219011344069620",0.00,-4.00,0,286.44,301.17,0.0,0.0,0.000,846991.7,846991.7,23749,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189807,1576851.00
02/04/2017 01:30,2,0.000,ALERT,211.70,298.77,59.959,1486189803,"201051344000633","219011344069620",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,605924.7,605924.7,24119,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189808,1576852.00
02/04/2017 01:30,2,0.000,ALERT,211.25,298.77,59.928,1486189803,"201051344000469","219011344069620",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,608801.8,608801.8,24082,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189810,1576853.00
02/04/2017 01:30,2,0.000,ALERT,210.80,298.47,59.986,1486189803,"201051344000646","219011344069620",0.00,-5.00,0,285.84,301.17,0.0,0.0,0.000,604671.4,604671.4,24038,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189812,1576854.00
02/04/2017 01:30,2,0.000,ALERT,209.90,298.17,59.975,1486189803,"274151322000052","219011344069620",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,875849.0,875849.0,23516,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189814,1576855.00
02/04/2017 01:30,2,0.000,ALERT,211.03,298.77,59.970,1486189803,"201051344000585","219011344069620",0.00,-4.00,0,285.84,301.47,0.0,0.0,0.000,615201.4,615201.4,24145,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189816,1576856.00
02/04/2017 01:30,2,0.000,ALERT,210.80,299.07,59.970,1486189803,"201051344001230","219011344069620",0.00,-4.00,0,286.44,301.77,0.0,0.0,0.000,608182.9,608182.9,23901,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189818,1576857.00
02/04/2017 01:30,2,0.000,ALERT,211.48,299.37,59.938,1486189803,"201051344000582","219011344069620",0.00,-5.50,0,287.05,302.07,0.0,0.0,0.000,599966.1,599966.1,24076,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189819,1576858.00
02/04/2017 01:30,2,0.000,ALERT,210.57,298.17,59.975,1486189803,"201051344000955","219011344069620",0.00,-4.00,0,286.14,301.17,0.0,0.0,0.000,615290.6,615290.6,24016,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189821,1576859.00
02/04/2017 01:30,2,0.000,ALERT,210.12,298.17,59.986,1486189803,"274151322000094","219011344069620",0.00,-5.50,0,285.84,300.57,0.0,0.0,0.000,721182.1,721182.1,24306,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189823,1576860.00
02/04/2017 01:30,2,0.000,ALERT,211.25,299.67,59.975,1486189803,"201051344000579","219011344069620",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,624295.6,624295.6,23986,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189825,1576861.00
02/04/2017 01:30,2,0.000,ALERT,210.80,298.77,59.970,1486189803,"201051344000890","219011344069620",0.00,-3.50,0,287.05,302.68,0.0,0.0,0.000,612313.4,612313.4,24078,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189827,1576862.00
02/04/2017 01:30,2,0.000,ALERT,211.03,298.17,59.949,1486189803,"201051344000438","219011344069620",0.00,-5.00,0,286.44,301.77,0.0,0.0,0.000,613379.5,613379.5,24077,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189829,1576863.00
02/04/2017 01:30,2,0.000,ALERT,211.25,297.87,59.954,1486189803,"201051344000417","219011344069620",0.00,-4.00,0,285.84,300.87,0.0,0.0,0.000,596547.2,596547.2,24236,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189830,1576864.00
02/04/2017 01:30,2,0.000,ALERT,210.12,298.47,59.965,1486189803,"274151322000083","219011344069620",0.00,-4.00,0,286.74,301.47,0.0,0.0,0.000,867381.4,867381.4,23551,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189832,1576865.00
02/04/2017 01:30,2,0.000,ALERT,210.80,298.17,59.965,1486189803,"274151322000076","219011344069620",0.00,-4.00,0,286.14,301.77,0.0,0.0,0.000,924547.3,924547.3,23658,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189834,1576866.00
02/04/2017 01:30,2,0.000,ALERT,211.03,299.67,59.970,1486189803,"201051344000868","219011344069620",0.00,-4.00,0,287.95,302.98,0.0,0.0,0.000,607243.4,607243.4,24099,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189836,1576867.00
02/04/2017 01:30,2,0.000,ALERT,210.12,299.37,59.970,1486189803,"274151322000095","219011344069620",0.00,-5.50,0,287.65,302.07,0.0,0.0,0.000,916013.7,916013.7,23730,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189838,1576868.00
02/04/2017 01:30,2,0.000,ALERT,210.80,298.77,59.975,1486189803,"201051344000988","219011344069620",0.00,-4.00,0,284.64,301.77,0.0,0.0,0.000,568940.5,568940.5,24129,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189840,1576869.00
02/04/2017 01:30,2,0.000,ALERT,210.80,297.87,59.981,1486189803,"201051344001025","219011344069620",0.00,-5.00,0,285.84,301.77,0.0,0.0,0.000,613378.9,613378.9,24162,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189841,1576870.00
02/04/2017 01:30,2,0.000,ALERT,211.03,298.77,59.981,1486189803,"201051344000458","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,617450.4,617450.4,23825,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189843,1576871.00
02/04/2017 01:30,2,0.000,ALERT,211.48,298.77,60.007,1486189803,"201051344000853","219011344069620",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,616360.8,616360.8,23705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189845,1576872.00
02/04/2017 01:30,2,0.000,ALERT,211.25,298.47,60.012,1486189803,"201051344000685","219011344069620",0.00,-3.50,0,286.14,301.77,0.0,0.0,0.000,612872.6,612872.6,23964,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189847,1576873.00
02/04/2017 01:30,2,0.000,ALERT,211.03,297.87,59.975,1486189803,"201051344000917","219011344069620",0.00,-3.00,0,284.94,301.17,0.0,0.0,0.000,609630.3,609630.3,23987,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189848,1576874.00
02/04/2017 01:30,2,0.000,ALERT,211.25,298.47,59.986,1486189803,"201051344001145","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,616526.7,616526.7,23823,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189850,1576875.00
02/04/2017 01:30,2,0.000,ALERT,210.80,297.57,60.007,1486189803,"201051344000651","219011344069620",0.00,-6.00,0,285.84,301.17,0.0,0.0,0.000,608052.3,608052.3,24096,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189852,1576876.00
02/04/2017 01:30,2,0.000,ALERT,209.67,298.17,59.949,1486189803,"274151322000088","219011344069620",0.00,-3.00,0,286.14,300.87,0.0,0.0,0.000,831955.0,831955.0,23693,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189854,1576877.00
02/04/2017 01:30,2,0.000,ALERT,210.57,297.57,59.975,1486189803,"274151322000068","219011344069620",0.00,-3.00,0,285.84,300.27,0.0,0.0,0.000,722054.0,722054.0,24211,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189856,1576878.00
02/04/2017 01:30,2,0.000,ALERT,210.57,297.87,59.938,1486189803,"201051344001135","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,603580.4,603580.4,24158,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189858,1576879.00
02/04/2017 01:30,2,0.000,ALERT,210.80,299.67,59.986,1486189803,"201051344000594","219011344069620",0.00,-5.00,0,287.05,302.37,0.0,0.0,0.000,619764.7,619764.7,24029,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189859,1576880.00
02/04/2017 01:30,2,0.000,ALERT,211.03,298.17,59.970,1486189803,"201051344001203","219011344069620",0.00,-5.00,0,286.44,302.98,0.0,0.0,0.000,611975.3,611975.3,24136,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189861,1576881.00
02/04/2017 01:30,2,0.000,ALERT,209.90,297.57,59.986,1486189803,"274151322000054","219011344069620",0.00,-3.50,0,286.14,301.47,0.0,0.0,0.000,848365.2,848365.2,23726,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189863,1576882.00
02/04/2017 01:30,2,0.000,ALERT,212.38,299.97,60.023,1486189803,"201051344000867","219011344069620",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,606084.5,606084.5,24142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189865,1576883.00
02/04/2017 01:30,2,0.000,ALERT,211.70,299.67,60.007,1486189803,"201051344001093","219011344069620",0.00,-3.00,0,285.84,301.17,0.0,0.0,0.000,609158.9,609158.9,24027,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189867,1576884.00
02/04/2017 01:30,2,0.000,ALERT,211.93,300.27,59.996,1486189803,"201051344000900","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,625282.9,625282.9,23619,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189868,1576885.00
02/04/2017 01:30,2,0.000,ALERT,212.16,299.67,59.981,1486189803,"201051344000648","219011344069620",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,614854.8,614854.8,23657,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189870,1576886.00
02/04/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1486189803,"201051344000569","219011344069620",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,626100.2,626100.2,23611,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189872,1576887.00
