ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 01:30,2,0.000,ALERT,211.93,300.27,59.975,1486189803,"201051344000983","219011344069620",0.00,-4.00,0,287.35,302.68,0.0,0.0,0.000,618364.3,618364.3,23784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189874,1576888.00
02/04/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1486189803,"201051344001158","219011344069620",0.00,-5.50,0,286.74,301.77,0.0,0.0,0.000,606719.7,606719.7,24053,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189875,1576889.00
02/04/2017 01:30,2,0.000,ALERT,212.61,300.87,60.018,1486189803,"201051344000576","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,617646.3,617646.3,23668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486189877,1576890.00
02/04/2017 01:30,2,0.000,ALERT,211.03,298.17,59.965,1486189803,"274151322000087","219011344069620",0.00,-3.00,0,285.54,301.47,0.0,0.0,0.000,820282.1,820282.1,23975,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486189879,1576891.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.27,60.039,1486190703,"201051344000645","219011344069620",0.00,-3.50,0,285.54,302.68,0.0,0.0,0.000,616800.9,616800.9,23672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190706,1576892.00
02/04/2017 01:45,2,0.000,ALERT,211.48,299.97,59.986,1486190703,"274151322000085","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,846991.7,846991.7,23751,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190707,1576893.00
02/04/2017 01:45,2,0.000,ALERT,212.83,300.57,59.996,1486190703,"201051344000633","219011344069620",0.00,-5.00,0,294.86,302.37,0.0,0.0,0.000,605924.7,605924.7,24121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190709,1576894.00
02/04/2017 01:45,2,0.000,ALERT,212.16,300.27,59.996,1486190703,"201051344000469","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,608801.8,608801.8,24084,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190711,1576895.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.57,60.002,1486190703,"201051344000646","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,604671.4,604671.4,24040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190713,1576896.00
02/04/2017 01:45,2,0.000,ALERT,211.25,300.57,59.986,1486190703,"274151322000052","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,875849.0,875849.0,23518,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190715,1576897.00
02/04/2017 01:45,2,0.000,ALERT,212.16,300.57,59.996,1486190703,"201051344000585","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,615201.4,615201.4,24147,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190716,1576898.00
02/04/2017 01:45,2,0.000,ALERT,212.16,301.17,59.996,1486190703,"201051344001230","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,608182.9,608182.9,23903,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190718,1576899.00
02/04/2017 01:45,2,0.000,ALERT,212.61,301.77,59.996,1486190703,"201051344000582","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,599966.1,599966.1,24078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190720,1576900.00
02/04/2017 01:45,2,0.000,ALERT,211.70,300.57,59.991,1486190703,"201051344000955","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,615290.6,615290.6,24018,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190722,1576901.00
02/04/2017 01:45,2,0.000,ALERT,211.48,299.67,60.002,1486190703,"274151322000094","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,721182.1,721182.1,24308,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190724,1576902.00
02/04/2017 01:45,2,0.000,ALERT,212.16,301.17,59.996,1486190703,"201051344000579","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,624295.6,624295.6,23988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190726,1576903.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.87,60.002,1486190703,"201051344000890","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,612313.4,612313.4,24080,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190727,1576904.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.57,59.970,1486190703,"201051344000438","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,613379.5,613379.5,24079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190729,1576905.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.27,59.996,1486190703,"201051344000417","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,596547.2,596547.2,24238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190731,1576906.00
02/04/2017 01:45,2,0.000,ALERT,211.48,300.27,59.975,1486190703,"274151322000083","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,867381.4,867381.4,23553,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190733,1576907.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.27,60.012,1486190703,"274151322000076","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,924547.3,924547.3,23660,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190734,1576908.00
02/04/2017 01:45,2,0.000,ALERT,212.16,301.47,59.991,1486190703,"201051344000868","219011344069620",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,607243.4,607243.4,24101,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190736,1576909.00
02/04/2017 01:45,2,0.000,ALERT,211.48,301.17,60.007,1486190703,"274151322000095","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,916013.7,916013.7,23732,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190738,1576910.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.87,60.012,1486190703,"201051344000988","219011344069620",0.00,-3.50,0,294.26,302.37,0.0,0.0,0.000,568940.5,568940.5,24131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190740,1576911.00
02/04/2017 01:45,2,0.000,ALERT,211.93,299.97,60.007,1486190703,"201051344001025","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,613378.9,613378.9,24164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190742,1576912.00
02/04/2017 01:45,2,0.000,ALERT,212.16,301.17,60.007,1486190703,"201051344000458","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,617450.4,617450.4,23827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190744,1576913.00
02/04/2017 01:45,2,0.000,ALERT,212.61,300.87,60.039,1486190703,"201051344000853","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,616360.8,616360.8,23707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190745,1576914.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.87,60.007,1486190703,"201051344000685","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,612872.6,612872.6,23966,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190747,1576915.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.27,60.012,1486190703,"201051344000917","219011344069620",0.00,-2.50,0,294.86,301.47,0.0,0.0,0.000,609630.3,609630.3,23989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190749,1576916.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.87,60.007,1486190703,"201051344001145","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,616526.7,616526.7,23825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190751,1576917.00
02/04/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1486190703,"201051344000651","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,608052.3,608052.3,24098,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190753,1576918.00
02/04/2017 01:45,2,0.000,ALERT,211.03,299.67,59.996,1486190703,"274151322000088","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,831955.0,831955.0,23695,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190755,1576919.00
02/04/2017 01:45,2,0.000,ALERT,211.93,298.77,60.007,1486190703,"274151322000068","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,722054.0,722054.0,24213,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190757,1576920.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.57,59.975,1486190703,"201051344001135","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,603580.4,603580.4,24160,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190758,1576921.00
02/04/2017 01:45,2,0.000,ALERT,211.70,301.47,60.012,1486190703,"201051344000594","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,619764.7,619764.7,24031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190760,1576922.00
02/04/2017 01:45,2,0.000,ALERT,212.16,300.27,60.002,1486190703,"201051344001203","219011344069620",0.00,-5.00,0,295.76,303.58,0.0,0.0,0.000,611975.3,611975.3,24138,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190762,1576923.00
02/04/2017 01:45,2,0.000,ALERT,211.25,300.27,60.007,1486190703,"274151322000054","219011344069620",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,848365.2,848365.2,23728,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190764,1576924.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.27,60.002,1486190703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,606084.5,606084.5,24144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190765,1576925.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.27,60.018,1486190703,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,609158.9,609158.9,24029,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190767,1576926.00
02/04/2017 01:45,2,0.000,ALERT,211.93,300.87,60.007,1486190703,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,625282.9,625282.9,23621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190769,1576927.00
02/04/2017 01:45,2,0.000,ALERT,212.38,299.97,60.028,1486190703,"201051344000648","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,614854.8,614854.8,23659,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190771,1576928.00
02/04/2017 01:45,2,0.000,ALERT,212.16,301.47,60.002,1486190703,"201051344000569","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,626100.2,626100.2,23613,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190773,1576929.00
02/04/2017 01:45,2,0.000,ALERT,212.16,300.87,60.007,1486190703,"201051344000983","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,618364.3,618364.3,23786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190774,1576930.00
02/04/2017 01:45,2,0.000,ALERT,212.38,300.87,60.018,1486190703,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,606719.7,606719.7,24055,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190776,1576931.00
02/04/2017 01:45,2,0.000,ALERT,212.61,301.47,60.007,1486190703,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,617646.3,617646.3,23670,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486190778,1576932.00
02/04/2017 01:45,2,0.000,ALERT,211.48,299.67,60.007,1486190703,"274151322000087","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,820282.1,820282.1,23977,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486190780,1576933.00
02/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1486191603,"201051344000645","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,616800.9,616800.9,23674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191605,1576934.00
02/04/2017 02:00,2,0.000,ALERT,211.03,299.37,60.007,1486191603,"274151322000085","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,846991.7,846991.7,23753,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191607,1576935.00
02/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.986,1486191603,"201051344000633","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,605924.7,605924.7,24123,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191608,1576936.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.975,1486191603,"201051344000469","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,608801.8,608801.8,24086,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191610,1576937.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.970,1486191603,"201051344000646","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,604671.4,604671.4,24042,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191612,1576938.00
02/04/2017 02:00,2,0.000,ALERT,210.80,300.27,59.933,1486191603,"274151322000052","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,875849.0,875849.0,23520,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191614,1576939.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.57,60.012,1486191603,"201051344000585","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,615201.4,615201.4,24149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191615,1576940.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.87,60.012,1486191603,"201051344001230","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,608182.9,608182.9,23905,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191617,1576941.00
02/04/2017 02:00,2,0.000,ALERT,212.61,301.47,59.981,1486191603,"201051344000582","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,599966.1,599966.1,24080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191619,1576942.00
02/04/2017 02:00,2,0.000,ALERT,211.93,300.27,59.975,1486191603,"201051344000955","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,615290.6,615290.6,24020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191621,1576943.00
02/04/2017 02:00,2,0.000,ALERT,211.25,298.77,59.970,1486191603,"274151322000094","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,721182.1,721182.1,24310,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191623,1576944.00
02/04/2017 02:00,2,0.000,ALERT,211.93,301.17,59.970,1486191603,"201051344000579","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,624295.6,624295.6,23990,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191624,1576945.00
02/04/2017 02:00,2,0.000,ALERT,211.93,300.87,59.970,1486191603,"201051344000890","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,612313.4,612313.4,24082,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191626,1576946.00
02/04/2017 02:00,2,0.000,ALERT,212.38,300.27,59.970,1486191603,"201051344000438","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,613379.5,613379.5,24081,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191628,1576947.00
02/04/2017 02:00,2,0.000,ALERT,212.38,299.67,59.933,1486191603,"201051344000417","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,596547.2,596547.2,24240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191630,1576948.00
02/04/2017 02:00,2,0.000,ALERT,211.25,299.67,59.975,1486191603,"274151322000083","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,867381.4,867381.4,23555,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191632,1576949.00
02/04/2017 02:00,2,0.000,ALERT,211.70,299.67,59.965,1486191603,"274151322000076","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,924547.3,924547.3,23662,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191634,1576950.00
02/04/2017 02:00,2,0.000,ALERT,211.93,301.17,59.965,1486191603,"201051344000868","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,607243.4,607243.4,24103,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191635,1576951.00
02/04/2017 02:00,2,0.000,ALERT,211.03,300.57,59.970,1486191603,"274151322000095","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,916013.7,916013.7,23734,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191637,1576952.00
02/04/2017 02:00,2,0.000,ALERT,211.70,300.27,59.959,1486191603,"201051344000988","219011344069620",0.00,-3.50,0,294.86,302.68,0.0,0.0,0.000,568940.5,568940.5,24133,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191639,1576953.00
02/04/2017 02:00,2,0.000,ALERT,211.93,299.37,59.954,1486191603,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,613378.9,613378.9,24166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191641,1576954.00
02/04/2017 02:00,2,0.000,ALERT,211.93,300.57,59.970,1486191603,"201051344000458","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,617450.4,617450.4,23829,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191643,1576955.00
02/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.965,1486191603,"201051344000853","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,616360.8,616360.8,23709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191644,1576956.00
02/04/2017 02:00,2,0.000,ALERT,212.61,300.57,59.933,1486191603,"201051344000685","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,612872.6,612872.6,23968,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191646,1576957.00
02/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.996,1486191603,"201051344000917","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,609630.3,609630.3,23991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191648,1576958.00
02/04/2017 02:00,2,0.000,ALERT,212.61,300.87,59.965,1486191603,"201051344001145","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,616526.7,616526.7,23827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191650,1576959.00
02/04/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1486191603,"201051344000651","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,608052.3,608052.3,24100,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191652,1576960.00
02/04/2017 02:00,2,0.000,ALERT,210.80,299.67,59.965,1486191603,"274151322000088","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,831955.0,831955.0,23697,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191653,1576961.00
02/04/2017 02:00,2,0.000,ALERT,211.70,299.07,59.959,1486191603,"274151322000068","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,722054.0,722054.0,24215,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191655,1576962.00
02/04/2017 02:00,2,0.000,ALERT,211.93,300.27,59.965,1486191603,"201051344001135","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,603580.4,603580.4,24162,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191657,1576963.00
02/04/2017 02:00,2,0.000,ALERT,211.70,301.47,59.981,1486191603,"201051344000594","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,619764.7,619764.7,24033,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191659,1576964.00
02/04/2017 02:00,2,0.000,ALERT,212.38,299.97,59.970,1486191603,"201051344001203","219011344069620",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,611975.3,611975.3,24140,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191661,1576965.00
02/04/2017 02:00,2,0.000,ALERT,211.03,299.37,60.007,1486191603,"274151322000054","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,848365.2,848365.2,23730,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191662,1576966.00
02/04/2017 02:00,2,0.000,ALERT,212.38,300.27,59.970,1486191603,"201051344000867","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,606084.5,606084.5,24146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191664,1576967.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.970,1486191603,"201051344001093","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,609158.9,609158.9,24031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191666,1576968.00
02/04/2017 02:00,2,0.000,ALERT,211.93,300.87,59.959,1486191603,"201051344000900","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,625282.9,625282.9,23623,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486191668,1576969.00
02/04/2017 02:00,2,0.000,ALERT,212.38,300.57,59.965,1486191603,"201051344000648","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,614854.8,614854.8,23661,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191669,1576970.00
02/04/2017 02:00,2,0.000,ALERT,212.16,301.47,59.975,1486191603,"201051344000569","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,626100.2,626100.2,23615,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191671,1576971.00
02/04/2017 02:00,2,0.000,ALERT,212.16,300.87,59.965,1486191603,"201051344000983","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,618364.3,618364.3,23788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191673,1576972.00
02/04/2017 02:00,2,0.000,ALERT,212.38,300.57,59.986,1486191603,"201051344001158","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,606719.7,606719.7,24057,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191675,1576973.00
02/04/2017 02:00,2,0.000,ALERT,212.61,301.17,59.954,1486191603,"201051344000576","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,617646.3,617646.3,23672,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191677,1576974.00
02/04/2017 02:00,2,0.000,ALERT,211.03,298.77,59.965,1486191603,"274151322000087","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,820282.1,820282.1,23979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486191678,1576975.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.57,59.954,1486192503,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,616800.9,616800.9,23676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192505,1576976.00
02/04/2017 02:15,2,0.000,ALERT,211.25,299.37,59.959,1486192503,"274151322000085","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,846991.7,846991.7,23755,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192506,1576977.00
02/04/2017 02:15,2,0.000,ALERT,212.83,299.67,59.959,1486192503,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,605924.7,605924.7,24125,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192508,1576978.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.57,59.959,1486192503,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,608801.8,608801.8,24088,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192510,1576979.00
02/04/2017 02:15,2,0.000,ALERT,211.93,300.87,59.965,1486192503,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,604671.4,604671.4,24044,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192512,1576980.00
02/04/2017 02:15,2,0.000,ALERT,211.03,300.87,59.975,1486192503,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,875849.0,875849.0,23522,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192514,1576981.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.87,59.965,1486192503,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,615201.4,615201.4,24151,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192515,1576982.00
02/04/2017 02:15,2,0.000,ALERT,211.93,301.17,59.954,1486192503,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,608182.9,608182.9,23907,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192517,1576983.00
02/04/2017 02:15,2,0.000,ALERT,212.61,301.77,59.981,1486192503,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,599966.1,599966.1,24082,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192519,1576984.00
02/04/2017 02:15,2,0.000,ALERT,211.70,301.17,59.970,1486192503,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,615290.6,615290.6,24022,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192521,1576985.00
02/04/2017 02:15,2,0.000,ALERT,211.48,299.37,59.954,1486192503,"274151322000094","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,721182.1,721182.1,24312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192523,1576986.00
02/04/2017 02:15,2,0.000,ALERT,212.16,301.17,59.970,1486192503,"201051344000579","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,624295.6,624295.6,23992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192524,1576987.00
02/04/2017 02:15,2,0.000,ALERT,211.93,300.57,59.954,1486192503,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,612313.4,612313.4,24084,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192526,1576988.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.87,59.965,1486192503,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,613379.5,613379.5,24083,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192528,1576989.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.57,60.012,1486192503,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,596547.2,596547.2,24242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192530,1576990.00
02/04/2017 02:15,2,0.000,ALERT,211.70,300.87,59.959,1486192503,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,867381.4,867381.4,23557,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192532,1576991.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.27,59.922,1486192503,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,924547.3,924547.3,23664,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192533,1576992.00
02/04/2017 02:15,2,0.000,ALERT,212.16,301.17,59.991,1486192503,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,607243.4,607243.4,24105,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192535,1576993.00
02/04/2017 02:15,2,0.000,ALERT,211.48,301.47,59.928,1486192503,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,916013.7,916013.7,23736,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192537,1576994.00
02/04/2017 02:15,2,0.000,ALERT,211.93,300.27,59.954,1486192503,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,568940.5,568940.5,24135,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192539,1576995.00
02/04/2017 02:15,2,0.000,ALERT,211.93,299.97,59.922,1486192503,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,613378.9,613378.9,24168,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192541,1576996.00
02/04/2017 02:15,2,0.000,ALERT,211.93,300.57,59.954,1486192503,"201051344000458","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,617450.4,617450.4,23831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192542,1576997.00
02/04/2017 02:15,2,0.000,ALERT,212.83,300.57,59.965,1486192503,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,616360.8,616360.8,23711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192544,1576998.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.87,59.922,1486192503,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,612872.6,612872.6,23970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192546,1576999.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.27,59.959,1486192503,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,609630.3,609630.3,23993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192548,1577000.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.57,60.007,1486192503,"201051344001145","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,616526.7,616526.7,23829,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192549,1577001.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.27,59.938,1486192503,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,608052.3,608052.3,24102,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192551,1577002.00
02/04/2017 02:15,2,0.000,ALERT,211.25,299.67,59.954,1486192503,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,831955.0,831955.0,23699,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192553,1577003.00
02/04/2017 02:15,2,0.000,ALERT,212.16,299.67,59.965,1486192503,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,722054.0,722054.0,24217,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192555,1577004.00
02/04/2017 02:15,2,0.000,ALERT,211.70,300.57,59.959,1486192503,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,603580.4,603580.4,24164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192557,1577005.00
02/04/2017 02:15,2,0.000,ALERT,211.93,301.17,59.928,1486192503,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,619764.7,619764.7,24035,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192558,1577006.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.57,59.965,1486192503,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,611975.3,611975.3,24142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192560,1577007.00
02/04/2017 02:15,2,0.000,ALERT,211.25,299.67,59.959,1486192503,"274151322000054","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,848365.2,848365.2,23732,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192562,1577008.00
02/04/2017 02:15,2,0.000,ALERT,212.38,299.67,59.996,1486192503,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,606084.5,606084.5,24148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192564,1577009.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.57,59.922,1486192503,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609158.9,609158.9,24033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192566,1577010.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.27,59.991,1486192503,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,625282.9,625282.9,23625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192568,1577011.00
02/04/2017 02:15,2,0.000,ALERT,212.38,299.97,59.938,1486192503,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,614854.8,614854.8,23663,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192570,1577012.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.87,59.928,1486192503,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,626100.2,626100.2,23617,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486192571,1577013.00
02/04/2017 02:15,2,0.000,ALERT,212.16,300.57,59.959,1486192503,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,618364.3,618364.3,23790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192573,1577014.00
02/04/2017 02:15,2,0.000,ALERT,212.38,300.57,59.954,1486192503,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,606719.7,606719.7,24059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192575,1577015.00
02/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.922,1486192503,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,617646.3,617646.3,23674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192577,1577016.00
02/04/2017 02:15,2,0.000,ALERT,211.48,299.37,59.959,1486192503,"274151322000087","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,820282.1,820282.1,23981,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486192579,1577017.00
02/04/2017 02:30,2,0.000,ALERT,212.83,300.87,59.959,1486193404,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,616800.9,616800.9,23678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193406,1577018.00
02/04/2017 02:30,2,0.000,ALERT,211.48,300.27,59.954,1486193404,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,846991.7,846991.7,23757,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193407,1577019.00
02/04/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1486193404,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,605924.7,605924.7,24127,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193409,1577020.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.57,59.954,1486193404,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,608801.8,608801.8,24090,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193411,1577021.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.57,59.944,1486193404,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,604671.4,604671.4,24046,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193413,1577022.00
02/04/2017 02:30,2,0.000,ALERT,211.03,299.37,59.970,1486193404,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,875849.0,875849.0,23524,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193415,1577023.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.57,59.954,1486193404,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,615201.4,615201.4,24153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193416,1577024.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.965,1486193404,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,608182.9,608182.9,23909,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193418,1577025.00
02/04/2017 02:30,2,0.000,ALERT,212.83,301.47,59.938,1486193404,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,599966.1,599966.1,24084,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193420,1577026.00
02/04/2017 02:30,2,0.000,ALERT,211.93,300.27,59.970,1486193404,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,615290.6,615290.6,24024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193422,1577027.00
02/04/2017 02:30,2,0.000,ALERT,211.25,299.37,59.954,1486193404,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,721182.1,721182.1,24314,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193424,1577028.00
02/04/2017 02:30,2,0.000,ALERT,212.16,301.17,59.959,1486193404,"201051344000579","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,624295.6,624295.6,23994,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193425,1577029.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.944,1486193404,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,612313.4,612313.4,24086,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193427,1577030.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.57,59.959,1486193404,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,613379.5,613379.5,24085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193429,1577031.00
02/04/2017 02:30,2,0.000,ALERT,212.38,299.97,59.933,1486193404,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,596547.2,596547.2,24244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193431,1577032.00
