ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 02:30,2,0.000,ALERT,211.48,300.27,59.991,1486193404,"274151322000083","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,867381.4,867381.4,23559,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193432,1577033.00
02/04/2017 02:30,2,0.000,ALERT,211.93,299.97,59.970,1486193404,"274151322000076","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,924547.3,924547.3,23666,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193434,1577034.00
02/04/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1486193404,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,607243.4,607243.4,24107,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193436,1577035.00
02/04/2017 02:30,2,0.000,ALERT,211.48,300.87,59.959,1486193404,"274151322000095","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,916013.7,916013.7,23738,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193438,1577036.00
02/04/2017 02:30,2,0.000,ALERT,211.93,300.57,59.954,1486193404,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,568940.5,568940.5,24137,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193440,1577037.00
02/04/2017 02:30,2,0.000,ALERT,211.93,299.37,59.965,1486193404,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,613378.9,613378.9,24170,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193442,1577038.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1486193404,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,617450.4,617450.4,23833,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193444,1577039.00
02/04/2017 02:30,2,0.000,ALERT,212.61,300.87,59.970,1486193404,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,616360.8,616360.8,23713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193446,1577040.00
02/04/2017 02:30,2,0.000,ALERT,212.61,300.57,60.002,1486193404,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,612872.6,612872.6,23972,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193447,1577041.00
02/04/2017 02:30,2,0.000,ALERT,212.38,299.67,59.970,1486193404,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,609630.3,609630.3,23995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193449,1577042.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.27,59.970,1486193404,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,616526.7,616526.7,23831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193451,1577043.00
02/04/2017 02:30,2,0.000,ALERT,212.38,299.67,59.954,1486193404,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,608052.3,608052.3,24104,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193453,1577044.00
02/04/2017 02:30,2,0.000,ALERT,211.03,299.67,59.986,1486193404,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,831955.0,831955.0,23701,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193455,1577045.00
02/04/2017 02:30,2,0.000,ALERT,211.93,299.07,59.970,1486193404,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,722054.0,722054.0,24219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193456,1577046.00
02/04/2017 02:30,2,0.000,ALERT,211.93,300.27,59.970,1486193404,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,603580.4,603580.4,24166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193458,1577047.00
02/04/2017 02:30,2,0.000,ALERT,211.93,301.47,59.965,1486193404,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,619764.7,619764.7,24037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193460,1577048.00
02/04/2017 02:30,2,0.000,ALERT,212.16,299.97,59.965,1486193404,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,611975.3,611975.3,24144,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193462,1577049.00
02/04/2017 02:30,2,0.000,ALERT,211.25,300.57,59.959,1486193404,"274151322000054","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,848365.2,848365.2,23734,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193463,1577050.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.27,59.975,1486193404,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,606084.5,606084.5,24150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193465,1577051.00
02/04/2017 02:30,2,0.000,ALERT,212.16,299.97,59.991,1486193404,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,609158.9,609158.9,24035,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193467,1577052.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.944,1486193404,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,625282.9,625282.9,23627,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193469,1577053.00
02/04/2017 02:30,2,0.000,ALERT,212.38,299.97,59.928,1486193404,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,614854.8,614854.8,23665,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193471,1577054.00
02/04/2017 02:30,2,0.000,ALERT,212.38,301.47,59.981,1486193404,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,626100.2,626100.2,23619,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193473,1577055.00
02/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1486193404,"201051344000983","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,618364.3,618364.3,23792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193475,1577056.00
02/04/2017 02:30,2,0.000,ALERT,212.38,300.87,59.944,1486193404,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,606719.7,606719.7,24061,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193476,1577057.00
02/04/2017 02:30,2,0.000,ALERT,212.83,301.47,59.981,1486193404,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617646.3,617646.3,23676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486193478,1577058.00
02/04/2017 02:30,2,0.000,ALERT,211.48,299.07,59.981,1486193404,"274151322000087","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,820282.1,820282.1,23983,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486193480,1577059.00
02/04/2017 02:45,2,0.000,ALERT,212.83,300.87,59.991,1486194303,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,616800.9,616800.9,23680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194305,1577060.00
02/04/2017 02:45,2,0.000,ALERT,211.70,300.57,60.007,1486194303,"274151322000085","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,846991.7,846991.7,23759,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194307,1577061.00
02/04/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1486194303,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,605924.7,605924.7,24129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194309,1577062.00
02/04/2017 02:45,2,0.000,ALERT,212.38,300.87,59.975,1486194303,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,608801.8,608801.8,24092,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194311,1577063.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.57,59.991,1486194303,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,604671.4,604671.4,24048,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194312,1577064.00
02/04/2017 02:45,2,0.000,ALERT,211.48,301.47,59.975,1486194303,"274151322000052","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,875849.0,875849.0,23526,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194314,1577065.00
02/04/2017 02:45,2,0.000,ALERT,212.38,300.87,59.975,1486194303,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,615201.4,615201.4,24155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194316,1577066.00
02/04/2017 02:45,2,0.000,ALERT,212.38,300.87,59.981,1486194303,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,608182.9,608182.9,23911,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194318,1577067.00
02/04/2017 02:45,2,0.000,ALERT,212.83,301.47,59.965,1486194303,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,599966.1,599966.1,24086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194320,1577068.00
02/04/2017 02:45,2,0.000,ALERT,211.93,300.57,59.954,1486194303,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,615290.6,615290.6,24026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194321,1577069.00
02/04/2017 02:45,2,0.000,ALERT,211.48,299.67,59.981,1486194303,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,721182.1,721182.1,24316,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194323,1577070.00
02/04/2017 02:45,2,0.000,ALERT,212.38,301.47,59.981,1486194303,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,624295.6,624295.6,23996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194325,1577071.00
02/04/2017 02:45,2,0.000,ALERT,212.16,301.17,59.954,1486194303,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,612313.4,612313.4,24088,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194327,1577072.00
02/04/2017 02:45,2,0.000,ALERT,212.38,300.57,60.018,1486194303,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,613379.5,613379.5,24087,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194329,1577073.00
02/04/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1486194303,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,596547.2,596547.2,24246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194330,1577074.00
02/04/2017 02:45,2,0.000,ALERT,211.70,300.87,59.981,1486194303,"274151322000083","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,867381.4,867381.4,23561,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194332,1577075.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.27,59.991,1486194303,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,924547.3,924547.3,23668,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194334,1577076.00
02/04/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1486194303,"201051344000868","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,607243.4,607243.4,24109,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194336,1577077.00
02/04/2017 02:45,2,0.000,ALERT,211.48,301.47,59.991,1486194303,"274151322000095","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,916013.7,916013.7,23740,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194338,1577078.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.87,60.007,1486194303,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.98,0.0,0.0,0.000,568940.5,568940.5,24139,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194340,1577079.00
02/04/2017 02:45,2,0.000,ALERT,212.16,299.97,60.002,1486194303,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,613378.9,613378.9,24172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194341,1577080.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.87,59.996,1486194303,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,617450.4,617450.4,23835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194343,1577081.00
02/04/2017 02:45,2,0.000,ALERT,212.83,301.17,60.002,1486194303,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,616360.8,616360.8,23715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194345,1577082.00
02/04/2017 02:45,2,0.000,ALERT,212.61,300.57,59.996,1486194303,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,612872.6,612872.6,23974,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194347,1577083.00
02/04/2017 02:45,2,0.000,ALERT,212.61,300.57,60.007,1486194303,"201051344000917","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,609630.3,609630.3,23997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194349,1577084.00
02/04/2017 02:45,2,0.000,ALERT,212.83,301.17,59.996,1486194303,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,616526.7,616526.7,23833,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194351,1577085.00
02/04/2017 02:45,2,0.000,ALERT,212.38,299.97,59.996,1486194303,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,608052.3,608052.3,24106,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194352,1577086.00
02/04/2017 02:45,2,0.000,ALERT,211.03,299.97,60.002,1486194303,"274151322000088","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,831955.0,831955.0,23703,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194354,1577087.00
02/04/2017 02:45,2,0.000,ALERT,212.16,299.67,60.007,1486194303,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,722054.0,722054.0,24221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194356,1577088.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.57,60.002,1486194303,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,603580.4,603580.4,24168,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194358,1577089.00
02/04/2017 02:45,2,0.000,ALERT,211.93,301.77,59.959,1486194303,"201051344000594","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,619764.7,619764.7,24039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194360,1577090.00
02/04/2017 02:45,2,0.000,ALERT,212.38,299.97,59.996,1486194303,"201051344001203","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,611975.3,611975.3,24146,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194361,1577091.00
02/04/2017 02:45,2,0.000,ALERT,211.03,299.67,59.996,1486194303,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,848365.2,848365.2,23736,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194363,1577092.00
02/04/2017 02:45,2,0.000,ALERT,211.93,299.67,59.970,1486194303,"201051344000867","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,606084.5,606084.5,24152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486194365,1577093.00
02/04/2017 02:45,2,0.000,ALERT,212.38,300.57,59.959,1486194303,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609158.9,609158.9,24037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194367,1577094.00
02/04/2017 02:45,2,0.000,ALERT,211.93,300.87,59.996,1486194303,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,625282.9,625282.9,23629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194368,1577095.00
02/04/2017 02:45,2,0.000,ALERT,212.38,299.97,60.034,1486194303,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,614854.8,614854.8,23667,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194370,1577096.00
02/04/2017 02:45,2,0.000,ALERT,212.16,301.47,59.996,1486194303,"201051344000569","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,626100.2,626100.2,23621,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194372,1577097.00
02/04/2017 02:45,2,0.000,ALERT,212.16,301.17,60.007,1486194303,"201051344000983","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,618364.3,618364.3,23794,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194374,1577098.00
02/04/2017 02:45,2,0.000,ALERT,212.16,300.27,59.991,1486194303,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,606719.7,606719.7,24063,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194376,1577099.00
02/04/2017 02:45,2,0.000,ALERT,212.61,301.17,59.996,1486194303,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,617646.3,617646.3,23678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194378,1577100.00
02/04/2017 02:45,2,0.000,ALERT,211.25,299.37,59.986,1486194303,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,820282.1,820282.1,23985,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486194380,1577101.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.77,59.991,1486195203,"201051344000645","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,616800.9,616800.9,23682,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195205,1577102.00
02/04/2017 03:00,2,0.000,ALERT,211.25,300.57,59.975,1486195203,"274151322000085","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,846991.7,846991.7,23761,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195207,1577103.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.47,60.012,1486195203,"201051344000633","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,605924.7,605924.7,24131,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195208,1577104.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.981,1486195203,"201051344000469","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,608801.8,608801.8,24094,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195210,1577105.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.47,59.981,1486195203,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,604671.4,604671.4,24050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195212,1577106.00
02/04/2017 03:00,2,0.000,ALERT,211.03,300.57,59.975,1486195203,"274151322000052","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,875849.0,875849.0,23528,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195214,1577107.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.47,59.991,1486195203,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,615201.4,615201.4,24157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195216,1577108.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.991,1486195203,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,608182.9,608182.9,23913,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195217,1577109.00
02/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.991,1486195203,"201051344000582","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,599966.1,599966.1,24088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195219,1577110.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.47,60.034,1486195203,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,615290.6,615290.6,24028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195221,1577111.00
02/04/2017 03:00,2,0.000,ALERT,211.25,300.27,59.986,1486195203,"274151322000094","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,721182.1,721182.1,24318,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195223,1577112.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.77,59.986,1486195203,"201051344000579","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,624295.6,624295.6,23998,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195224,1577113.00
02/04/2017 03:00,2,0.000,ALERT,212.16,302.07,59.986,1486195203,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,612313.4,612313.4,24090,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195226,1577114.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.47,59.986,1486195203,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,613379.5,613379.5,24089,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195228,1577115.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.938,1486195203,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,596547.2,596547.2,24248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195230,1577116.00
02/04/2017 03:00,2,0.000,ALERT,211.70,301.47,59.975,1486195203,"274151322000083","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,867381.4,867381.4,23563,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195232,1577117.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.77,59.981,1486195203,"274151322000076","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,924547.3,924547.3,23670,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195233,1577118.00
02/04/2017 03:00,2,0.000,ALERT,212.38,302.37,59.981,1486195203,"201051344000868","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,607243.4,607243.4,24111,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195235,1577119.00
02/04/2017 03:00,2,0.000,ALERT,211.48,302.07,59.975,1486195203,"274151322000095","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,916013.7,916013.7,23742,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195237,1577120.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.47,59.981,1486195203,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,568940.5,568940.5,24141,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195239,1577121.00
02/04/2017 03:00,2,0.000,ALERT,212.38,300.57,59.986,1486195203,"201051344001025","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,613378.9,613378.9,24174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195241,1577122.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.975,1486195203,"201051344000458","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,617450.4,617450.4,23837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195243,1577123.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1486195203,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,616360.8,616360.8,23717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195244,1577124.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.970,1486195203,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,612872.6,612872.6,23976,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195246,1577125.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1486195203,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,609630.3,609630.3,23999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195248,1577126.00
02/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.981,1486195203,"201051344001145","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,616526.7,616526.7,23835,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195250,1577127.00
02/04/2017 03:00,2,0.000,ALERT,212.61,300.87,59.981,1486195203,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,608052.3,608052.3,24108,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195252,1577128.00
02/04/2017 03:00,2,0.000,ALERT,211.03,300.57,59.981,1486195203,"274151322000088","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,831955.0,831955.0,23705,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195253,1577129.00
02/04/2017 03:00,2,0.000,ALERT,212.16,299.97,59.959,1486195203,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,722054.0,722054.0,24223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195255,1577130.00
02/04/2017 03:00,2,0.000,ALERT,212.16,301.47,59.949,1486195203,"201051344001135","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,603580.4,603580.4,24170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195257,1577131.00
02/04/2017 03:00,2,0.000,ALERT,212.16,302.37,59.949,1486195203,"201051344000594","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,619764.7,619764.7,24041,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195259,1577132.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1486195203,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,611975.3,611975.3,24148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195261,1577133.00
02/04/2017 03:00,2,0.000,ALERT,211.48,300.87,59.996,1486195203,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,848365.2,848365.2,23738,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195262,1577134.00
02/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.965,1486195203,"201051344000867","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,606084.5,606084.5,24154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486195264,1577135.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.47,59.949,1486195203,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,609158.9,609158.9,24039,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195266,1577136.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1486195203,"201051344000900","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,625282.9,625282.9,23631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195268,1577137.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.17,59.965,1486195203,"201051344000648","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,614854.8,614854.8,23669,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195270,1577138.00
02/04/2017 03:00,2,0.000,ALERT,212.38,302.07,59.965,1486195203,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,626100.2,626100.2,23623,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195271,1577139.00
02/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.975,1486195203,"201051344000983","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,618364.3,618364.3,23796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195273,1577140.00
02/04/2017 03:00,2,0.000,ALERT,212.61,301.77,59.922,1486195203,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,606719.7,606719.7,24065,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195275,1577141.00
02/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.944,1486195203,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,617646.3,617646.3,23680,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195277,1577142.00
02/04/2017 03:00,2,0.000,ALERT,211.48,300.27,59.933,1486195203,"274151322000087","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,820282.1,820282.1,23987,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486195279,1577143.00
02/04/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1486196103,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,616800.9,616800.9,23684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196105,1577144.00
02/04/2017 03:15,2,0.000,ALERT,211.48,300.27,59.965,1486196103,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,846991.7,846991.7,23763,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196107,1577145.00
02/04/2017 03:15,2,0.000,ALERT,213.06,301.17,59.959,1486196103,"201051344000633","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,605924.7,605924.7,24133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196109,1577146.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1486196103,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,608801.8,608801.8,24096,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196111,1577147.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1486196103,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,604671.4,604671.4,24052,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196113,1577148.00
02/04/2017 03:15,2,0.000,ALERT,211.25,301.17,59.975,1486196103,"274151322000052","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,875849.0,875849.0,23530,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196114,1577149.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1486196103,"201051344000585","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,615201.4,615201.4,24159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196116,1577150.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.47,59.965,1486196103,"201051344001230","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,608182.9,608182.9,23915,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196118,1577151.00
02/04/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1486196103,"201051344000582","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,599966.1,599966.1,24090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196120,1577152.00
02/04/2017 03:15,2,0.000,ALERT,211.93,301.17,59.975,1486196103,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,615290.6,615290.6,24030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196122,1577153.00
02/04/2017 03:15,2,0.000,ALERT,211.48,299.97,59.970,1486196103,"274151322000094","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,721182.1,721182.1,24320,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196123,1577154.00
02/04/2017 03:15,2,0.000,ALERT,212.38,302.68,59.975,1486196103,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,624295.6,624295.6,24000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196125,1577155.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.47,59.981,1486196103,"201051344000890","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,612313.4,612313.4,24092,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196127,1577156.00
02/04/2017 03:15,2,0.000,ALERT,212.38,301.17,59.970,1486196103,"201051344000438","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,613379.5,613379.5,24091,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196129,1577157.00
02/04/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1486196103,"201051344000417","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,596547.2,596547.2,24250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196131,1577158.00
02/04/2017 03:15,2,0.000,ALERT,211.48,300.57,59.970,1486196103,"274151322000083","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,867381.4,867381.4,23565,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196132,1577159.00
02/04/2017 03:15,2,0.000,ALERT,212.16,300.27,59.970,1486196103,"274151322000076","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,924547.3,924547.3,23672,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196134,1577160.00
02/04/2017 03:15,2,0.000,ALERT,212.38,302.37,59.944,1486196103,"201051344000868","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,607243.4,607243.4,24113,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196136,1577161.00
02/04/2017 03:15,2,0.000,ALERT,211.48,301.47,59.970,1486196103,"274151322000095","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,916013.7,916013.7,23744,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196138,1577162.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.47,59.981,1486196103,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,568940.5,568940.5,24143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196140,1577163.00
02/04/2017 03:15,2,0.000,ALERT,212.16,300.57,60.012,1486196103,"201051344001025","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,613378.9,613378.9,24176,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196142,1577164.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.47,59.981,1486196103,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,617450.4,617450.4,23839,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196143,1577165.00
02/04/2017 03:15,2,0.000,ALERT,212.83,301.17,59.965,1486196103,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,616360.8,616360.8,23719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196145,1577166.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.17,59.981,1486196103,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,612872.6,612872.6,23978,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196147,1577167.00
02/04/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1486196103,"201051344000917","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,609630.3,609630.3,24001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196149,1577168.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.17,59.970,1486196103,"201051344001145","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,616526.7,616526.7,23837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196151,1577169.00
02/04/2017 03:15,2,0.000,ALERT,212.38,300.27,59.975,1486196103,"201051344000651","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,608052.3,608052.3,24110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196152,1577170.00
02/04/2017 03:15,2,0.000,ALERT,210.80,299.67,59.965,1486196103,"274151322000088","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,831955.0,831955.0,23707,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196154,1577171.00
02/04/2017 03:15,2,0.000,ALERT,212.16,299.67,59.944,1486196103,"274151322000068","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,722054.0,722054.0,24225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196156,1577172.00
02/04/2017 03:15,2,0.000,ALERT,211.93,301.17,59.996,1486196103,"201051344001135","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,603580.4,603580.4,24172,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196158,1577173.00
02/04/2017 03:15,2,0.000,ALERT,211.93,302.07,59.965,1486196103,"201051344000594","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,619764.7,619764.7,24043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196159,1577174.00
02/04/2017 03:15,2,0.000,ALERT,212.38,300.87,59.970,1486196103,"201051344001203","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,611975.3,611975.3,24150,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196161,1577175.00
02/04/2017 03:15,2,0.000,ALERT,211.25,300.87,59.970,1486196103,"274151322000054","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,848365.2,848365.2,23740,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196163,1577176.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.17,59.965,1486196103,"201051344000867","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,606084.5,606084.5,24156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196165,1577177.00
