ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 03:15,2,0.000,ALERT,212.16,300.87,59.954,1486196103,"201051344001093","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,609158.9,609158.9,24041,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196167,1577178.00
02/04/2017 03:15,2,0.000,ALERT,212.38,301.77,59.954,1486196103,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,625282.9,625282.9,23633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196168,1577179.00
02/04/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1486196103,"201051344000648","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,614854.8,614854.8,23671,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196170,1577180.00
02/04/2017 03:15,2,0.000,ALERT,212.38,302.07,59.970,1486196103,"201051344000569","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,626100.2,626100.2,23625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196172,1577181.00
02/04/2017 03:15,2,0.000,ALERT,212.16,301.77,59.922,1486196103,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,618364.3,618364.3,23798,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196174,1577182.00
02/04/2017 03:15,2,0.000,ALERT,212.61,301.77,59.944,1486196103,"201051344001158","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,606719.7,606719.7,24067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196176,1577183.00
02/04/2017 03:15,2,0.000,ALERT,212.83,302.07,59.965,1486196103,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,617646.3,617646.3,23682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486196178,1577184.00
02/04/2017 03:15,2,0.000,ALERT,211.70,299.37,59.970,1486196103,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,820282.1,820282.1,23989,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486196180,1577185.00
02/04/2017 03:30,2,0.000,ALERT,212.38,299.07,59.944,1486197003,"201051344000645","219011344069620",0.00,-3.00,0,295.46,302.98,0.0,0.0,0.000,616800.9,616800.9,23686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197005,1577186.00
02/04/2017 03:30,2,0.000,ALERT,211.48,298.17,59.991,1486197003,"274151322000085","219011344069620",0.00,-3.00,0,293.66,302.07,0.0,0.0,0.000,846991.7,846991.7,23765,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197007,1577187.00
02/04/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1486197003,"201051344000633","219011344069620",0.00,-3.50,0,293.96,302.68,0.0,0.0,0.000,605924.7,605924.7,24135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197009,1577188.00
02/04/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1486197003,"201051344000469","219011344069620",0.00,-4.00,0,294.86,302.98,0.0,0.0,0.000,608801.8,608801.8,24098,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197010,1577189.00
02/04/2017 03:30,2,0.000,ALERT,211.93,298.77,60.002,1486197003,"201051344000646","219011344069620",0.00,-3.50,0,294.56,302.98,0.0,0.0,0.000,604671.4,604671.4,24054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197012,1577190.00
02/04/2017 03:30,2,0.000,ALERT,211.03,297.87,59.981,1486197003,"274151322000052","219011344069620",0.00,-3.00,0,293.66,302.07,0.0,0.0,0.000,875849.0,875849.0,23532,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197014,1577191.00
02/04/2017 03:30,2,0.000,ALERT,211.93,298.77,59.986,1486197003,"201051344000585","219011344069620",0.00,-3.00,0,294.56,303.28,0.0,0.0,0.000,615201.4,615201.4,24161,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197016,1577192.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.07,59.996,1486197003,"201051344001230","219011344069620",0.00,-3.50,0,295.16,303.28,0.0,0.0,0.000,608182.9,608182.9,23917,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197018,1577193.00
02/04/2017 03:30,2,0.000,ALERT,212.61,299.67,60.034,1486197003,"201051344000582","219011344069620",0.00,-4.00,0,295.76,303.58,0.0,0.0,0.000,599966.1,599966.1,24092,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197019,1577194.00
02/04/2017 03:30,2,0.000,ALERT,211.48,298.47,59.986,1486197003,"201051344000955","219011344069620",0.00,-3.50,0,294.86,302.68,0.0,0.0,0.000,615290.6,615290.6,24032,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197021,1577195.00
02/04/2017 03:30,2,0.000,ALERT,211.25,297.87,59.986,1486197003,"274151322000094","219011344069620",0.00,-4.00,0,293.36,301.17,0.0,0.0,0.000,721182.1,721182.1,24322,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197023,1577196.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.965,1486197003,"201051344000579","219011344069620",0.00,-3.00,0,296.06,304.18,0.0,0.0,0.000,624295.6,624295.6,24002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197025,1577197.00
02/04/2017 03:30,2,0.000,ALERT,211.70,298.77,59.981,1486197003,"201051344000890","219011344069620",0.00,-3.00,0,295.46,303.88,0.0,0.0,0.000,612313.4,612313.4,24094,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197027,1577198.00
02/04/2017 03:30,2,0.000,ALERT,212.16,298.47,60.007,1486197003,"201051344000438","219011344069620",0.00,-4.00,0,294.86,302.98,0.0,0.0,0.000,613379.5,613379.5,24093,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197028,1577199.00
02/04/2017 03:30,2,0.000,ALERT,212.16,297.87,59.975,1486197003,"201051344000417","219011344069620",0.00,-3.50,0,294.26,302.07,0.0,0.0,0.000,596547.2,596547.2,24252,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197030,1577200.00
02/04/2017 03:30,2,0.000,ALERT,211.48,298.17,59.959,1486197003,"274151322000083","219011344069620",0.00,-3.00,0,294.26,302.37,0.0,0.0,0.000,867381.4,867381.4,23567,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197032,1577201.00
02/04/2017 03:30,2,0.000,ALERT,211.93,298.17,59.959,1486197003,"274151322000076","219011344069620",0.00,-3.00,0,293.96,302.37,0.0,0.0,0.000,924547.3,924547.3,23674,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197034,1577202.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.67,59.965,1486197003,"201051344000868","219011344069620",0.00,-3.50,0,296.06,303.88,0.0,0.0,0.000,607243.4,607243.4,24115,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197036,1577203.00
02/04/2017 03:30,2,0.000,ALERT,211.25,298.77,59.986,1486197003,"274151322000095","219011344069620",0.00,-4.00,0,294.86,302.68,0.0,0.0,0.000,916013.7,916013.7,23746,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197037,1577204.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.07,59.965,1486197003,"201051344000988","219011344069620",0.00,-3.00,0,293.06,302.98,0.0,0.0,0.000,568940.5,568940.5,24145,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197039,1577205.00
02/04/2017 03:30,2,0.000,ALERT,211.70,297.26,59.975,1486197003,"201051344001025","219011344069620",0.00,-4.00,0,294.26,303.28,0.0,0.0,0.000,613378.9,613378.9,24178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197041,1577206.00
02/04/2017 03:30,2,0.000,ALERT,211.70,299.07,59.959,1486197003,"201051344000458","219011344069620",0.00,-2.00,0,295.46,303.88,0.0,0.0,0.000,617450.4,617450.4,23841,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197043,1577207.00
02/04/2017 03:30,2,0.000,ALERT,212.61,299.07,60.002,1486197003,"201051344000853","219011344069620",0.00,-3.50,0,295.46,303.58,0.0,0.0,0.000,616360.8,616360.8,23721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197045,1577208.00
02/04/2017 03:30,2,0.000,ALERT,212.38,298.17,59.954,1486197003,"201051344000685","219011344069620",0.00,-3.50,0,294.86,302.68,0.0,0.0,0.000,612872.6,612872.6,23980,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197047,1577209.00
02/04/2017 03:30,2,0.000,ALERT,212.16,297.87,59.954,1486197003,"201051344000917","219011344069620",0.00,-2.00,0,293.66,302.37,0.0,0.0,0.000,609630.3,609630.3,24003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197048,1577210.00
02/04/2017 03:30,2,0.000,ALERT,212.38,298.77,60.002,1486197003,"201051344001145","219011344069620",0.00,-3.50,0,295.16,303.28,0.0,0.0,0.000,616526.7,616526.7,23839,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197050,1577211.00
02/04/2017 03:30,2,0.000,ALERT,212.16,297.57,59.944,1486197003,"201051344000651","219011344069620",0.00,-5.00,0,294.26,302.37,0.0,0.0,0.000,608052.3,608052.3,24112,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197052,1577212.00
02/04/2017 03:30,2,0.000,ALERT,211.03,297.57,59.912,1486197003,"274151322000088","219011344069620",0.00,-2.50,0,293.36,301.17,0.0,0.0,0.000,831955.0,831955.0,23709,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197054,1577213.00
02/04/2017 03:30,2,0.000,ALERT,211.93,297.26,59.922,1486197003,"274151322000068","219011344069620",0.00,-2.00,0,293.06,300.87,0.0,0.0,0.000,722054.0,722054.0,24227,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197055,1577214.00
02/04/2017 03:30,2,0.000,ALERT,211.70,298.17,59.975,1486197003,"201051344001135","219011344069620",0.00,-3.50,0,294.86,302.98,0.0,0.0,0.000,603580.4,603580.4,24174,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197057,1577215.00
02/04/2017 03:30,2,0.000,ALERT,211.70,299.97,59.986,1486197003,"201051344000594","219011344069620",0.00,-3.50,0,295.46,303.58,0.0,0.0,0.000,619764.7,619764.7,24045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197059,1577216.00
02/04/2017 03:30,2,0.000,ALERT,212.16,298.17,59.954,1486197003,"201051344001203","219011344069620",0.00,-3.50,0,294.56,304.18,0.0,0.0,0.000,611975.3,611975.3,24152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197061,1577217.00
02/04/2017 03:30,2,0.000,ALERT,211.25,298.47,59.954,1486197003,"274151322000054","219011344069620",0.00,-3.00,0,293.66,302.07,0.0,0.0,0.000,848365.2,848365.2,23742,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197063,1577218.00
02/04/2017 03:30,2,0.000,ALERT,212.38,298.77,59.975,1486197003,"201051344000867","219011344069620",0.00,-2.50,0,294.86,303.58,0.0,0.0,0.000,606084.5,606084.5,24158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197064,1577219.00
02/04/2017 03:30,2,0.000,ALERT,211.93,298.17,59.970,1486197003,"201051344001093","219011344069620",0.00,-2.50,0,294.56,302.37,0.0,0.0,0.000,609158.9,609158.9,24043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197066,1577220.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1486197003,"201051344000900","219011344069620",0.00,-3.50,0,295.16,303.28,0.0,0.0,0.000,625282.9,625282.9,23635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197068,1577221.00
02/04/2017 03:30,2,0.000,ALERT,212.16,298.47,59.944,1486197003,"201051344000648","219011344069620",0.00,-5.00,0,294.86,303.28,0.0,0.0,0.000,614854.8,614854.8,23673,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197070,1577222.00
02/04/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1486197003,"201051344000569","219011344069620",0.00,-3.00,0,296.06,304.48,0.0,0.0,0.000,626100.2,626100.2,23627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197072,1577223.00
02/04/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1486197003,"201051344000983","219011344069620",0.00,-3.00,0,295.76,303.58,0.0,0.0,0.000,618364.3,618364.3,23800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197073,1577224.00
02/04/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1486197003,"201051344001158","219011344069620",0.00,-4.00,0,295.16,302.98,0.0,0.0,0.000,606719.7,606719.7,24069,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197075,1577225.00
02/04/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1486197003,"201051344000576","219011344069620",0.00,-3.50,0,295.76,303.58,0.0,0.0,0.000,617646.3,617646.3,23684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197077,1577226.00
02/04/2017 03:30,2,0.000,ALERT,211.48,296.96,59.949,1486197003,"274151322000087","219011344069620",0.00,-2.00,0,292.76,301.17,0.0,0.0,0.000,820282.1,820282.1,23991,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197079,1577227.00
02/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1486197904,"201051344000645","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,616800.9,616800.9,23688,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197906,1577228.00
02/04/2017 03:45,2,0.000,ALERT,211.03,298.17,59.970,1486197904,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,846991.7,846991.7,23767,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197907,1577229.00
02/04/2017 03:45,2,0.000,ALERT,212.61,299.07,60.002,1486197904,"201051344000633","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,605924.7,605924.7,24137,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197909,1577230.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.949,1486197904,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,608801.8,608801.8,24100,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197911,1577231.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.37,59.965,1486197904,"201051344000646","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,604671.4,604671.4,24056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197913,1577232.00
02/04/2017 03:45,2,0.000,ALERT,210.80,299.67,59.959,1486197904,"274151322000052","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,875849.0,875849.0,23534,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197914,1577233.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.928,1486197904,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,615201.4,615201.4,24163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197916,1577234.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.949,1486197904,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,608182.9,608182.9,23919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197918,1577235.00
02/04/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1486197904,"201051344000582","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,599966.1,599966.1,24094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197920,1577236.00
02/04/2017 03:45,2,0.000,ALERT,211.70,299.07,59.965,1486197904,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,615290.6,615290.6,24034,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197922,1577237.00
02/04/2017 03:45,2,0.000,ALERT,211.03,298.47,59.975,1486197904,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,721182.1,721182.1,24324,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197923,1577238.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.954,1486197904,"201051344000579","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,624295.6,624295.6,24004,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197925,1577239.00
02/04/2017 03:45,2,0.000,ALERT,211.70,299.37,59.954,1486197904,"201051344000890","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,612313.4,612313.4,24096,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197927,1577240.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1486197904,"201051344000438","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,613379.5,613379.5,24095,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197929,1577241.00
02/04/2017 03:45,2,0.000,ALERT,212.38,298.77,59.922,1486197904,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,596547.2,596547.2,24254,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197931,1577242.00
02/04/2017 03:45,2,0.000,ALERT,211.03,299.37,59.965,1486197904,"274151322000083","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,867381.4,867381.4,23569,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197932,1577243.00
02/04/2017 03:45,2,0.000,ALERT,211.70,298.47,59.965,1486197904,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,924547.3,924547.3,23676,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197934,1577244.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.97,60.002,1486197904,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,607243.4,607243.4,24117,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197936,1577245.00
02/04/2017 03:45,2,0.000,ALERT,211.03,299.67,59.959,1486197904,"274151322000095","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,916013.7,916013.7,23748,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197938,1577246.00
02/04/2017 03:45,2,0.000,ALERT,211.70,299.37,59.938,1486197904,"201051344000988","219011344069620",0.00,-3.00,0,294.56,300.57,0.0,0.0,0.000,568940.5,568940.5,24147,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197940,1577247.00
02/04/2017 03:45,2,0.000,ALERT,211.93,298.47,59.922,1486197904,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,613378.9,613378.9,24180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197942,1577248.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.67,59.970,1486197904,"201051344000458","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,617450.4,617450.4,23843,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197943,1577249.00
02/04/2017 03:45,2,0.000,ALERT,212.61,299.37,59.965,1486197904,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,616360.8,616360.8,23723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197945,1577250.00
02/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1486197904,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,612872.6,612872.6,23982,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197947,1577251.00
02/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.965,1486197904,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,609630.3,609630.3,24005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197949,1577252.00
02/04/2017 03:45,2,0.000,ALERT,212.38,299.37,59.965,1486197904,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616526.7,616526.7,23841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197951,1577253.00
02/04/2017 03:45,2,0.000,ALERT,212.16,298.17,59.975,1486197904,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24114,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197953,1577254.00
02/04/2017 03:45,2,0.000,ALERT,210.57,298.47,59.922,1486197904,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,831955.0,831955.0,23711,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197954,1577255.00
02/04/2017 03:45,2,0.000,ALERT,211.48,297.87,59.922,1486197904,"274151322000068","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,722054.0,722054.0,24229,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197956,1577256.00
02/04/2017 03:45,2,0.000,ALERT,211.70,299.37,59.965,1486197904,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,603580.4,603580.4,24176,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197958,1577257.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.97,59.970,1486197904,"201051344000594","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,619764.7,619764.7,24047,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197960,1577258.00
02/04/2017 03:45,2,0.000,ALERT,212.16,298.77,59.970,1486197904,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,611975.3,611975.3,24154,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197962,1577259.00
02/04/2017 03:45,2,0.000,ALERT,211.03,299.07,59.965,1486197904,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,848365.2,848365.2,23744,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197963,1577260.00
02/04/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1486197904,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,606084.5,606084.5,24160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197965,1577261.00
02/04/2017 03:45,2,0.000,ALERT,211.93,299.07,59.965,1486197904,"201051344001093","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,609158.9,609158.9,24045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197967,1577262.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.970,1486197904,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625282.9,625282.9,23637,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197969,1577263.00
02/04/2017 03:45,2,0.000,ALERT,212.16,298.77,59.970,1486197904,"201051344000648","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,614854.8,614854.8,23675,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197971,1577264.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.97,59.981,1486197904,"201051344000569","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,626100.2,626100.2,23629,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486197973,1577265.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.67,59.996,1486197904,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618364.3,618364.3,23802,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197974,1577266.00
02/04/2017 03:45,2,0.000,ALERT,212.16,299.37,60.023,1486197904,"201051344001158","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,606719.7,606719.7,24071,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197976,1577267.00
02/04/2017 03:45,2,0.000,ALERT,212.61,299.97,59.981,1486197904,"201051344000576","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,617646.3,617646.3,23686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197978,1577268.00
02/04/2017 03:45,2,0.000,ALERT,211.25,297.87,60.002,1486197904,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,820282.1,820282.1,23993,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486197980,1577269.00
02/04/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1486198804,"201051344000645","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,616800.9,616800.9,23690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198806,1577270.00
02/04/2017 04:00,2,0.000,ALERT,211.25,297.87,59.981,1486198804,"274151322000085","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,846991.7,846991.7,23769,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198807,1577271.00
02/04/2017 04:00,2,0.000,ALERT,213.06,299.37,59.949,1486198804,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,605924.7,605924.7,24139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198809,1577272.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.07,59.991,1486198804,"201051344000469","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,608801.8,608801.8,24102,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198811,1577273.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.07,60.002,1486198804,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,604671.4,604671.4,24058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198813,1577274.00
02/04/2017 04:00,2,0.000,ALERT,210.80,297.87,59.954,1486198804,"274151322000052","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,875849.0,875849.0,23536,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198815,1577275.00
02/04/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1486198804,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,615201.4,615201.4,24165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198817,1577276.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1486198804,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,608182.9,608182.9,23921,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198818,1577277.00
02/04/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1486198804,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,599966.1,599966.1,24096,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198820,1577278.00
02/04/2017 04:00,2,0.000,ALERT,211.93,299.07,59.959,1486198804,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,615290.6,615290.6,24036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198822,1577279.00
02/04/2017 04:00,2,0.000,ALERT,211.03,297.26,59.959,1486198804,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,721182.1,721182.1,24326,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198824,1577280.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.97,59.954,1486198804,"201051344000579","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,624295.6,624295.6,24006,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198826,1577281.00
02/04/2017 04:00,2,0.000,ALERT,211.93,299.67,59.938,1486198804,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,612313.4,612313.4,24098,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198827,1577282.00
02/04/2017 04:00,2,0.000,ALERT,212.38,299.37,60.012,1486198804,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,613379.5,613379.5,24097,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198829,1577283.00
02/04/2017 04:00,2,0.000,ALERT,212.38,298.47,59.965,1486198804,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,596547.2,596547.2,24256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198831,1577284.00
02/04/2017 04:00,2,0.000,ALERT,211.25,298.77,59.965,1486198804,"274151322000083","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,867381.4,867381.4,23571,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198833,1577285.00
02/04/2017 04:00,2,0.000,ALERT,211.70,298.47,59.986,1486198804,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,924547.3,924547.3,23678,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198835,1577286.00
02/04/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1486198804,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,607243.4,607243.4,24119,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198837,1577287.00
02/04/2017 04:00,2,0.000,ALERT,211.03,299.07,59.965,1486198804,"274151322000095","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,916013.7,916013.7,23750,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198838,1577288.00
02/04/2017 04:00,2,0.000,ALERT,211.93,299.37,59.922,1486198804,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,568940.5,568940.5,24149,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198840,1577289.00
02/04/2017 04:00,2,0.000,ALERT,211.93,298.47,59.965,1486198804,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,613378.9,613378.9,24182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198842,1577290.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1486198804,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,617450.4,617450.4,23845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198844,1577291.00
02/04/2017 04:00,2,0.000,ALERT,212.83,299.67,59.959,1486198804,"201051344000853","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,616360.8,616360.8,23725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198845,1577292.00
02/04/2017 04:00,2,0.000,ALERT,212.38,298.77,59.954,1486198804,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,612872.6,612872.6,23984,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198847,1577293.00
02/04/2017 04:00,2,0.000,ALERT,212.38,298.77,60.007,1486198804,"201051344000917","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,609630.3,609630.3,24007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198849,1577294.00
02/04/2017 04:00,2,0.000,ALERT,212.61,299.37,59.959,1486198804,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,616526.7,616526.7,23843,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198851,1577295.00
02/04/2017 04:00,2,0.000,ALERT,212.16,298.17,59.949,1486198804,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,608052.3,608052.3,24116,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198853,1577296.00
02/04/2017 04:00,2,0.000,ALERT,210.80,297.26,59.949,1486198804,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,831955.0,831955.0,23713,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198854,1577297.00
02/04/2017 04:00,2,0.000,ALERT,211.70,297.26,59.954,1486198804,"274151322000068","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,722054.0,722054.0,24231,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198856,1577298.00
02/04/2017 04:00,2,0.000,ALERT,211.70,299.07,59.975,1486198804,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,603580.4,603580.4,24178,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198858,1577299.00
02/04/2017 04:00,2,0.000,ALERT,211.93,300.27,59.933,1486198804,"201051344000594","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,619764.7,619764.7,24049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486198860,1577300.00
02/04/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1486198804,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,611975.3,611975.3,24156,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198862,1577301.00
02/04/2017 04:00,2,0.000,ALERT,210.80,298.47,59.944,1486198804,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,848365.2,848365.2,23746,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198863,1577302.00
02/04/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1486198804,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,606084.5,606084.5,24162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198865,1577303.00
02/04/2017 04:00,2,0.000,ALERT,211.93,298.77,59.954,1486198804,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,609158.9,609158.9,24047,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198867,1577304.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1486198804,"201051344000900","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,625282.9,625282.9,23639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198869,1577305.00
02/04/2017 04:00,2,0.000,ALERT,212.38,299.07,59.959,1486198804,"201051344000648","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,614854.8,614854.8,23677,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198871,1577306.00
02/04/2017 04:00,2,0.000,ALERT,212.38,299.97,59.954,1486198804,"201051344000569","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,626100.2,626100.2,23631,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198873,1577307.00
02/04/2017 04:00,2,0.000,ALERT,212.16,299.67,59.928,1486198804,"201051344000983","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,618364.3,618364.3,23804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198874,1577308.00
02/04/2017 04:00,2,0.000,ALERT,212.38,299.37,59.949,1486198804,"201051344001158","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,606719.7,606719.7,24073,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198876,1577309.00
02/04/2017 04:00,2,0.000,ALERT,212.61,299.97,59.965,1486198804,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,617646.3,617646.3,23688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198878,1577310.00
02/04/2017 04:00,2,0.000,ALERT,211.25,296.96,59.970,1486198804,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,820282.1,820282.1,23995,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486198880,1577311.00
02/04/2017 04:15,2,0.000,ALERT,212.61,299.37,60.012,1486199703,"201051344000645","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,616800.9,616800.9,23692,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199705,1577312.00
02/04/2017 04:15,2,0.000,ALERT,211.25,297.87,60.028,1486199703,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,846991.7,846991.7,23771,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199707,1577313.00
02/04/2017 04:15,2,0.000,ALERT,212.61,299.37,60.007,1486199703,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,605924.7,605924.7,24141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199709,1577314.00
02/04/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1486199703,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,608801.8,608801.8,24104,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199711,1577315.00
02/04/2017 04:15,2,0.000,ALERT,211.93,298.77,60.007,1486199703,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,604671.4,604671.4,24060,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199712,1577316.00
02/04/2017 04:15,2,0.000,ALERT,210.80,298.47,59.996,1486199703,"274151322000052","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,875849.0,875849.0,23538,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199714,1577317.00
02/04/2017 04:15,2,0.000,ALERT,212.16,299.07,60.012,1486199703,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,615201.4,615201.4,24167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199716,1577318.00
02/04/2017 04:15,2,0.000,ALERT,212.16,299.37,60.002,1486199703,"201051344001230","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,608182.9,608182.9,23923,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199718,1577319.00
02/04/2017 04:15,2,0.000,ALERT,212.61,299.67,59.986,1486199703,"201051344000582","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,599966.1,599966.1,24098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199719,1577320.00
02/04/2017 04:15,2,0.000,ALERT,211.70,298.77,60.007,1486199703,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,615290.6,615290.6,24038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199721,1577321.00
02/04/2017 04:15,2,0.000,ALERT,211.48,297.57,60.007,1486199703,"274151322000094","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,721182.1,721182.1,24328,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199723,1577322.00
