ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 04:15,2,0.000,ALERT,212.16,299.97,60.023,1486199703,"201051344000579","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,624295.6,624295.6,24008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199725,1577323.00
02/04/2017 04:15,2,0.000,ALERT,212.16,299.37,60.002,1486199703,"201051344000890","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,612313.4,612313.4,24100,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199727,1577324.00
02/04/2017 04:15,2,0.000,ALERT,212.38,298.77,60.007,1486199703,"201051344000438","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,613379.5,613379.5,24099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199728,1577325.00
02/04/2017 04:15,2,0.000,ALERT,212.38,298.17,60.002,1486199703,"201051344000417","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,596547.2,596547.2,24258,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199730,1577326.00
02/04/2017 04:15,2,0.000,ALERT,211.70,298.47,60.002,1486199703,"274151322000083","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,867381.4,867381.4,23573,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199732,1577327.00
02/04/2017 04:15,2,0.000,ALERT,211.70,297.87,59.991,1486199703,"274151322000076","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,924547.3,924547.3,23680,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199734,1577328.00
02/04/2017 04:15,2,0.000,ALERT,211.93,299.67,60.002,1486199703,"201051344000868","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,607243.4,607243.4,24121,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199736,1577329.00
02/04/2017 04:15,2,0.000,ALERT,211.25,298.77,59.986,1486199703,"274151322000095","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,916013.7,916013.7,23752,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199738,1577330.00
02/04/2017 04:15,2,0.000,ALERT,211.70,298.77,60.039,1486199703,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,568940.5,568940.5,24151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199740,1577331.00
02/04/2017 04:15,2,0.000,ALERT,211.93,297.87,59.996,1486199703,"201051344001025","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,613378.9,613378.9,24184,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199741,1577332.00
02/04/2017 04:15,2,0.000,ALERT,211.93,299.07,59.991,1486199703,"201051344000458","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,617450.4,617450.4,23847,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199743,1577333.00
02/04/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1486199703,"201051344000853","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616360.8,616360.8,23727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199745,1577334.00
02/04/2017 04:15,2,0.000,ALERT,212.38,298.77,59.991,1486199703,"201051344000685","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,612872.6,612872.6,23986,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199747,1577335.00
02/04/2017 04:15,2,0.000,ALERT,212.16,298.17,59.991,1486199703,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,609630.3,609630.3,24009,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199749,1577336.00
02/04/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1486199703,"201051344001145","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,616526.7,616526.7,23845,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199750,1577337.00
02/04/2017 04:15,2,0.000,ALERT,212.16,297.87,60.002,1486199703,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,608052.3,608052.3,24118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199752,1577338.00
02/04/2017 04:15,2,0.000,ALERT,210.80,297.57,59.996,1486199703,"274151322000088","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,831955.0,831955.0,23715,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199754,1577339.00
02/04/2017 04:15,2,0.000,ALERT,211.93,296.96,59.986,1486199703,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,722054.0,722054.0,24233,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199756,1577340.00
02/04/2017 04:15,2,0.000,ALERT,211.70,298.77,60.034,1486199703,"201051344001135","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,603580.4,603580.4,24180,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199757,1577341.00
02/04/2017 04:15,2,0.000,ALERT,211.48,299.67,60.018,1486199703,"201051344000594","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,619764.7,619764.7,24051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199759,1577342.00
02/04/2017 04:15,2,0.000,ALERT,212.16,298.47,59.996,1486199703,"201051344001203","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,611975.3,611975.3,24158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199761,1577343.00
02/04/2017 04:15,2,0.000,ALERT,210.80,297.57,60.002,1486199703,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,848365.2,848365.2,23748,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199763,1577344.00
02/04/2017 04:15,2,0.000,ALERT,212.16,298.77,59.996,1486199703,"201051344000867","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,606084.5,606084.5,24164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199765,1577345.00
02/04/2017 04:15,2,0.000,ALERT,211.70,298.17,59.991,1486199703,"201051344001093","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,609158.9,609158.9,24049,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199766,1577346.00
02/04/2017 04:15,2,0.000,ALERT,211.70,299.37,60.023,1486199703,"201051344000900","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,625282.9,625282.9,23641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199768,1577347.00
02/04/2017 04:15,2,0.000,ALERT,212.16,298.47,59.986,1486199703,"201051344000648","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,614854.8,614854.8,23679,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199770,1577348.00
02/04/2017 04:15,2,0.000,ALERT,211.93,299.67,59.986,1486199703,"201051344000569","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,626100.2,626100.2,23633,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199772,1577349.00
02/04/2017 04:15,2,0.000,ALERT,211.93,299.37,59.991,1486199703,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618364.3,618364.3,23806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486199774,1577350.00
02/04/2017 04:15,2,0.000,ALERT,212.16,298.77,59.986,1486199703,"201051344001158","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,606719.7,606719.7,24075,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199776,1577351.00
02/04/2017 04:15,2,0.000,ALERT,212.38,299.37,59.991,1486199703,"201051344000576","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,617646.3,617646.3,23690,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199777,1577352.00
02/04/2017 04:15,2,0.000,ALERT,211.48,297.26,59.975,1486199703,"274151322000087","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,820282.1,820282.1,23997,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486199779,1577353.00
02/04/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1486200603,"201051344000645","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,616800.9,616800.9,23694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200605,1577354.00
02/04/2017 04:30,2,0.000,ALERT,211.48,297.57,59.970,1486200603,"274151322000085","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,846991.7,846991.7,23773,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200607,1577355.00
02/04/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1486200603,"201051344000633","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,605924.7,605924.7,24143,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200609,1577356.00
02/04/2017 04:30,2,0.000,ALERT,212.38,299.37,59.975,1486200603,"201051344000469","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,608801.8,608801.8,24106,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200610,1577357.00
02/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1486200603,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,604671.4,604671.4,24062,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200612,1577358.00
02/04/2017 04:30,2,0.000,ALERT,211.03,297.87,59.959,1486200603,"274151322000052","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,875849.0,875849.0,23540,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200614,1577359.00
02/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.970,1486200603,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,615201.4,615201.4,24169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200616,1577360.00
02/04/2017 04:30,2,0.000,ALERT,211.93,299.37,59.975,1486200603,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,608182.9,608182.9,23925,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200617,1577361.00
02/04/2017 04:30,2,0.000,ALERT,212.38,299.67,59.938,1486200603,"201051344000582","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,599966.1,599966.1,24100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200619,1577362.00
02/04/2017 04:30,2,0.000,ALERT,211.48,298.77,60.007,1486200603,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,615290.6,615290.6,24040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200621,1577363.00
02/04/2017 04:30,2,0.000,ALERT,211.48,296.96,59.970,1486200603,"274151322000094","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,721182.1,721182.1,24330,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200623,1577364.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1486200603,"201051344000579","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,624295.6,624295.6,24010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200625,1577365.00
02/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.975,1486200603,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,612313.4,612313.4,24102,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200626,1577366.00
02/04/2017 04:30,2,0.000,ALERT,211.93,298.77,60.018,1486200603,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,613379.5,613379.5,24101,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200628,1577367.00
02/04/2017 04:30,2,0.000,ALERT,212.16,298.17,59.975,1486200603,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,596547.2,596547.2,24260,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200630,1577368.00
02/04/2017 04:30,2,0.000,ALERT,211.25,298.17,59.975,1486200603,"274151322000083","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,867381.4,867381.4,23575,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200632,1577369.00
02/04/2017 04:30,2,0.000,ALERT,211.70,296.96,59.970,1486200603,"274151322000076","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,924547.3,924547.3,23682,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200634,1577370.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1486200603,"201051344000868","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,607243.4,607243.4,24123,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200635,1577371.00
02/04/2017 04:30,2,0.000,ALERT,211.03,298.17,59.970,1486200603,"274151322000095","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,916013.7,916013.7,23754,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200637,1577372.00
02/04/2017 04:30,2,0.000,ALERT,211.93,298.77,59.975,1486200603,"201051344000988","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,568940.5,568940.5,24153,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200639,1577373.00
02/04/2017 04:30,2,0.000,ALERT,211.70,297.87,59.981,1486200603,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,613378.9,613378.9,24186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200641,1577374.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.07,60.012,1486200603,"201051344000458","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,617450.4,617450.4,23849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200643,1577375.00
02/04/2017 04:30,2,0.000,ALERT,212.61,299.07,59.954,1486200603,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,616360.8,616360.8,23729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200645,1577376.00
02/04/2017 04:30,2,0.000,ALERT,212.16,298.77,59.986,1486200603,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,612872.6,612872.6,23988,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200646,1577377.00
02/04/2017 04:30,2,0.000,ALERT,211.93,298.17,59.991,1486200603,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,609630.3,609630.3,24011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200648,1577378.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.07,59.975,1486200603,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616526.7,616526.7,23847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200650,1577379.00
02/04/2017 04:30,2,0.000,ALERT,211.93,297.87,59.986,1486200603,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24120,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200652,1577380.00
02/04/2017 04:30,2,0.000,ALERT,210.80,296.66,59.981,1486200603,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,831955.0,831955.0,23717,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200654,1577381.00
02/04/2017 04:30,2,0.000,ALERT,211.70,296.36,59.975,1486200603,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,722054.0,722054.0,24235,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200656,1577382.00
02/04/2017 04:30,2,0.000,ALERT,211.25,298.17,59.986,1486200603,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,603580.4,603580.4,24182,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200658,1577383.00
02/04/2017 04:30,2,0.000,ALERT,211.70,299.37,59.986,1486200603,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,619764.7,619764.7,24053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200659,1577384.00
02/04/2017 04:30,2,0.000,ALERT,211.70,297.87,59.991,1486200603,"201051344001203","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,611975.3,611975.3,24160,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200661,1577385.00
02/04/2017 04:30,2,0.000,ALERT,210.80,297.26,59.986,1486200603,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,848365.2,848365.2,23750,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200663,1577386.00
02/04/2017 04:30,2,0.000,ALERT,212.38,298.47,59.991,1486200603,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,606084.5,606084.5,24166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200665,1577387.00
02/04/2017 04:30,2,0.000,ALERT,211.70,298.47,59.986,1486200603,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,609158.9,609158.9,24051,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200666,1577388.00
02/04/2017 04:30,2,0.000,ALERT,211.93,299.07,59.996,1486200603,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,625282.9,625282.9,23643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200668,1577389.00
02/04/2017 04:30,2,0.000,ALERT,212.38,298.47,59.991,1486200603,"201051344000648","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,614854.8,614854.8,23681,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200670,1577390.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.67,59.996,1486200603,"201051344000569","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,626100.2,626100.2,23635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200672,1577391.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.37,59.986,1486200603,"201051344000983","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,618364.3,618364.3,23808,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200674,1577392.00
02/04/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1486200603,"201051344001158","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,606719.7,606719.7,24077,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200676,1577393.00
02/04/2017 04:30,2,0.000,ALERT,212.61,299.67,59.991,1486200603,"201051344000576","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,617646.3,617646.3,23692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486200677,1577394.00
02/04/2017 04:30,2,0.000,ALERT,211.25,296.66,59.975,1486200603,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,820282.1,820282.1,23999,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486200679,1577395.00
02/04/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1486201503,"201051344000645","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,616800.9,616800.9,23696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201505,1577396.00
02/04/2017 04:45,2,0.000,ALERT,211.25,297.57,59.975,1486201503,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,846991.7,846991.7,23775,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201507,1577397.00
02/04/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1486201503,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,605924.7,605924.7,24145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201509,1577398.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.77,59.986,1486201503,"201051344000469","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,608801.8,608801.8,24108,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201511,1577399.00
02/04/2017 04:45,2,0.000,ALERT,211.70,299.07,59.991,1486201503,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,604671.4,604671.4,24064,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201513,1577400.00
02/04/2017 04:45,2,0.000,ALERT,210.80,297.57,59.986,1486201503,"274151322000052","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,875849.0,875849.0,23542,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201515,1577401.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.07,59.986,1486201503,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,615201.4,615201.4,24171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201516,1577402.00
02/04/2017 04:45,2,0.000,ALERT,211.70,299.07,59.996,1486201503,"201051344001230","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,608182.9,608182.9,23927,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201518,1577403.00
02/04/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1486201503,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,599966.1,599966.1,24102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201520,1577404.00
02/04/2017 04:45,2,0.000,ALERT,211.48,298.77,59.986,1486201503,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,615290.6,615290.6,24042,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201522,1577405.00
02/04/2017 04:45,2,0.000,ALERT,211.25,297.26,60.018,1486201503,"274151322000094","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,721182.1,721182.1,24332,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201524,1577406.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.67,60.002,1486201503,"201051344000579","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,624295.6,624295.6,24012,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201525,1577407.00
02/04/2017 04:45,2,0.000,ALERT,211.70,299.37,59.991,1486201503,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,612313.4,612313.4,24104,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201527,1577408.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.77,59.991,1486201503,"201051344000438","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,613379.5,613379.5,24103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201529,1577409.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.17,59.996,1486201503,"201051344000417","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,596547.2,596547.2,24262,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201531,1577410.00
02/04/2017 04:45,2,0.000,ALERT,211.25,297.87,59.996,1486201503,"274151322000083","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,867381.4,867381.4,23577,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201532,1577411.00
02/04/2017 04:45,2,0.000,ALERT,211.70,297.87,59.986,1486201503,"274151322000076","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,924547.3,924547.3,23684,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201534,1577412.00
02/04/2017 04:45,2,0.000,ALERT,211.70,299.67,60.002,1486201503,"201051344000868","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,607243.4,607243.4,24125,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201536,1577413.00
02/04/2017 04:45,2,0.000,ALERT,211.25,298.77,59.996,1486201503,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,916013.7,916013.7,23756,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201538,1577414.00
02/04/2017 04:45,2,0.000,ALERT,211.70,298.77,60.044,1486201503,"201051344000988","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,568940.5,568940.5,24155,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201540,1577415.00
02/04/2017 04:45,2,0.000,ALERT,211.48,298.17,60.002,1486201503,"201051344001025","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,613378.9,613378.9,24188,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201541,1577416.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1486201503,"201051344000458","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,617450.4,617450.4,23851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201543,1577417.00
02/04/2017 04:45,2,0.000,ALERT,212.61,299.07,60.002,1486201503,"201051344000853","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,616360.8,616360.8,23731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201545,1577418.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1486201503,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,612872.6,612872.6,23990,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201547,1577419.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.47,60.002,1486201503,"201051344000917","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,609630.3,609630.3,24013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201549,1577420.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.07,60.034,1486201503,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616526.7,616526.7,23849,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201551,1577421.00
02/04/2017 04:45,2,0.000,ALERT,211.70,297.87,60.012,1486201503,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24122,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201552,1577422.00
02/04/2017 04:45,2,0.000,ALERT,210.57,297.26,59.975,1486201503,"274151322000088","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,831955.0,831955.0,23719,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201554,1577423.00
02/04/2017 04:45,2,0.000,ALERT,211.70,296.96,59.991,1486201503,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,722054.0,722054.0,24237,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201556,1577424.00
02/04/2017 04:45,2,0.000,ALERT,211.25,298.77,60.002,1486201503,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,603580.4,603580.4,24184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201558,1577425.00
02/04/2017 04:45,2,0.000,ALERT,211.70,299.97,59.975,1486201503,"201051344000594","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,619764.7,619764.7,24055,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201560,1577426.00
02/04/2017 04:45,2,0.000,ALERT,211.70,298.47,60.007,1486201503,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,611975.3,611975.3,24162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201561,1577427.00
02/04/2017 04:45,2,0.000,ALERT,210.80,297.57,60.028,1486201503,"274151322000054","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,848365.2,848365.2,23752,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201563,1577428.00
02/04/2017 04:45,2,0.000,ALERT,212.38,298.77,60.012,1486201503,"201051344000867","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,606084.5,606084.5,24168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201565,1577429.00
02/04/2017 04:45,2,0.000,ALERT,211.70,298.77,60.012,1486201503,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,609158.9,609158.9,24053,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201567,1577430.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.07,60.007,1486201503,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625282.9,625282.9,23645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201568,1577431.00
02/04/2017 04:45,2,0.000,ALERT,212.16,298.17,60.012,1486201503,"201051344000648","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,614854.8,614854.8,23683,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201570,1577432.00
02/04/2017 04:45,2,0.000,ALERT,211.93,299.37,60.007,1486201503,"201051344000569","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,626100.2,626100.2,23637,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201572,1577433.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.77,60.007,1486201503,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,618364.3,618364.3,23810,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201574,1577434.00
02/04/2017 04:45,2,0.000,ALERT,211.93,298.77,60.007,1486201503,"201051344001158","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,606719.7,606719.7,24079,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201576,1577435.00
02/04/2017 04:45,2,0.000,ALERT,212.38,299.37,60.007,1486201503,"201051344000576","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,617646.3,617646.3,23694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486201577,1577436.00
02/04/2017 04:45,2,0.000,ALERT,211.25,296.96,60.034,1486201503,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,820282.1,820282.1,24001,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486201579,1577437.00
02/04/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1486202403,"201051344000645","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,616800.9,616800.9,23698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202405,1577438.00
02/04/2017 05:00,2,0.000,ALERT,211.25,297.26,59.975,1486202403,"274151322000085","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,846991.7,846991.7,23777,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202407,1577439.00
02/04/2017 05:00,2,0.000,ALERT,212.83,299.07,59.986,1486202403,"201051344000633","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,605924.7,605924.7,24147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202409,1577440.00
02/04/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1486202403,"201051344000469","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,608801.8,608801.8,24110,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202411,1577441.00
02/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.981,1486202403,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,604671.4,604671.4,24066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202413,1577442.00
02/04/2017 05:00,2,0.000,ALERT,211.03,297.57,59.975,1486202403,"274151322000052","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,875849.0,875849.0,23544,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202414,1577443.00
02/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.986,1486202403,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,615201.4,615201.4,24173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202416,1577444.00
02/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.981,1486202403,"201051344001230","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,608182.9,608182.9,23929,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202418,1577445.00
02/04/2017 05:00,2,0.000,ALERT,212.38,299.67,59.991,1486202403,"201051344000582","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,599966.1,599966.1,24104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202420,1577446.00
02/04/2017 05:00,2,0.000,ALERT,211.48,298.77,60.018,1486202403,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,615290.6,615290.6,24044,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202421,1577447.00
02/04/2017 05:00,2,0.000,ALERT,211.25,296.96,59.986,1486202403,"274151322000094","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,721182.1,721182.1,24334,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202423,1577448.00
02/04/2017 05:00,2,0.000,ALERT,212.16,299.67,59.954,1486202403,"201051344000579","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,624295.6,624295.6,24014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202425,1577449.00
02/04/2017 05:00,2,0.000,ALERT,211.70,299.07,59.954,1486202403,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,612313.4,612313.4,24106,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202427,1577450.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.975,1486202403,"201051344000438","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,613379.5,613379.5,24105,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202429,1577451.00
02/04/2017 05:00,2,0.000,ALERT,212.16,298.47,59.981,1486202403,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,596547.2,596547.2,24264,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202430,1577452.00
02/04/2017 05:00,2,0.000,ALERT,211.48,297.57,59.965,1486202403,"274151322000083","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,867381.4,867381.4,23579,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202432,1577453.00
02/04/2017 05:00,2,0.000,ALERT,211.70,297.26,59.970,1486202403,"274151322000076","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,924547.3,924547.3,23686,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202434,1577454.00
02/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1486202403,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,607243.4,607243.4,24127,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202436,1577455.00
02/04/2017 05:00,2,0.000,ALERT,211.25,298.47,59.965,1486202403,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,916013.7,916013.7,23758,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202438,1577456.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.986,1486202403,"201051344000988","219011344069620",0.00,-3.00,0,294.26,300.57,0.0,0.0,0.000,568940.5,568940.5,24157,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202440,1577457.00
02/04/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1486202403,"201051344001025","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,613378.9,613378.9,24190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202442,1577458.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.77,59.986,1486202403,"201051344000458","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,617450.4,617450.4,23853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202444,1577459.00
02/04/2017 05:00,2,0.000,ALERT,212.61,298.77,59.975,1486202403,"201051344000853","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616360.8,616360.8,23733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202445,1577460.00
02/04/2017 05:00,2,0.000,ALERT,212.16,298.77,59.965,1486202403,"201051344000685","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,612872.6,612872.6,23992,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202447,1577461.00
02/04/2017 05:00,2,0.000,ALERT,212.16,298.47,60.002,1486202403,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,609630.3,609630.3,24015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202449,1577462.00
02/04/2017 05:00,2,0.000,ALERT,212.16,299.07,59.944,1486202403,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,616526.7,616526.7,23851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202451,1577463.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.17,59.938,1486202403,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,608052.3,608052.3,24124,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202453,1577464.00
02/04/2017 05:00,2,0.000,ALERT,210.80,297.26,59.975,1486202403,"274151322000088","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,831955.0,831955.0,23721,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202454,1577465.00
02/04/2017 05:00,2,0.000,ALERT,211.93,296.66,59.965,1486202403,"274151322000068","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,722054.0,722054.0,24239,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202456,1577466.00
02/04/2017 05:00,2,0.000,ALERT,211.70,298.77,60.023,1486202403,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,603580.4,603580.4,24186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202458,1577467.00
