ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 05:00,2,0.000,ALERT,211.70,299.67,59.986,1486202403,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,619764.7,619764.7,24057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202460,1577468.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.47,59.981,1486202403,"201051344001203","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,611975.3,611975.3,24164,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202462,1577469.00
02/04/2017 05:00,2,0.000,ALERT,211.03,297.57,59.975,1486202403,"274151322000054","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,848365.2,848365.2,23754,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202464,1577470.00
02/04/2017 05:00,2,0.000,ALERT,212.38,298.47,60.007,1486202403,"201051344000867","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,606084.5,606084.5,24170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202465,1577471.00
02/04/2017 05:00,2,0.000,ALERT,211.70,298.77,59.981,1486202403,"201051344001093","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,609158.9,609158.9,24055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202467,1577472.00
02/04/2017 05:00,2,0.000,ALERT,211.93,298.77,60.018,1486202403,"201051344000900","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,625282.9,625282.9,23647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202469,1577473.00
02/04/2017 05:00,2,0.000,ALERT,212.16,298.17,59.975,1486202403,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,614854.8,614854.8,23685,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202471,1577474.00
02/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1486202403,"201051344000569","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,626100.2,626100.2,23639,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202472,1577475.00
02/04/2017 05:00,2,0.000,ALERT,212.16,299.37,60.007,1486202403,"201051344000983","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,618364.3,618364.3,23812,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486202474,1577476.00
02/04/2017 05:00,2,0.000,ALERT,212.16,299.07,59.949,1486202403,"201051344001158","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,606719.7,606719.7,24081,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202476,1577477.00
02/04/2017 05:00,2,0.000,ALERT,212.38,299.37,59.970,1486202403,"201051344000576","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,617646.3,617646.3,23696,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202478,1577478.00
02/04/2017 05:00,2,0.000,ALERT,211.48,296.36,59.986,1486202403,"274151322000087","219011344069620",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,820282.1,820282.1,24003,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486202480,1577479.00
02/04/2017 05:15,2,0.000,ALERT,212.61,299.37,59.965,1486203304,"201051344000645","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,616800.9,616800.9,23700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203306,1577480.00
02/04/2017 05:15,2,0.000,ALERT,211.25,297.57,59.959,1486203304,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,846991.7,846991.7,23779,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203307,1577481.00
02/04/2017 05:15,2,0.000,ALERT,212.83,299.37,59.965,1486203304,"201051344000633","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,605924.7,605924.7,24149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203309,1577482.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1486203304,"201051344000469","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,608801.8,608801.8,24112,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203311,1577483.00
02/04/2017 05:15,2,0.000,ALERT,211.70,298.77,59.981,1486203304,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,604671.4,604671.4,24068,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203313,1577484.00
02/04/2017 05:15,2,0.000,ALERT,211.03,298.47,59.954,1486203304,"274151322000052","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,875849.0,875849.0,23546,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203314,1577485.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.77,59.975,1486203304,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,615201.4,615201.4,24175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203316,1577486.00
02/04/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1486203304,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,608182.9,608182.9,23931,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203318,1577487.00
02/04/2017 05:15,2,0.000,ALERT,212.61,299.67,59.970,1486203304,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,599966.1,599966.1,24106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203320,1577488.00
02/04/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1486203304,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,615290.6,615290.6,24046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203322,1577489.00
02/04/2017 05:15,2,0.000,ALERT,211.48,297.26,59.970,1486203304,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,721182.1,721182.1,24336,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203324,1577490.00
02/04/2017 05:15,2,0.000,ALERT,212.38,300.27,59.975,1486203304,"201051344000579","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,624295.6,624295.6,24016,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203325,1577491.00
02/04/2017 05:15,2,0.000,ALERT,211.93,299.07,59.975,1486203304,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,612313.4,612313.4,24108,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203327,1577492.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1486203304,"201051344000438","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,613379.5,613379.5,24107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203329,1577493.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1486203304,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,596547.2,596547.2,24266,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203331,1577494.00
02/04/2017 05:15,2,0.000,ALERT,211.25,297.57,59.970,1486203304,"274151322000083","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,867381.4,867381.4,23581,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203333,1577495.00
02/04/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1486203304,"274151322000076","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,924547.3,924547.3,23688,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203335,1577496.00
02/04/2017 05:15,2,0.000,ALERT,211.93,300.27,59.975,1486203304,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,607243.4,607243.4,24129,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203336,1577497.00
02/04/2017 05:15,2,0.000,ALERT,211.48,298.77,59.975,1486203304,"274151322000095","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,916013.7,916013.7,23760,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203338,1577498.00
02/04/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1486203304,"201051344000988","219011344069620",0.00,-3.00,0,294.26,300.87,0.0,0.0,0.000,568940.5,568940.5,24159,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203340,1577499.00
02/04/2017 05:15,2,0.000,ALERT,211.70,297.57,59.981,1486203304,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,613378.9,613378.9,24192,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203342,1577500.00
02/04/2017 05:15,2,0.000,ALERT,211.93,299.07,59.949,1486203304,"201051344000458","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,617450.4,617450.4,23855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203344,1577501.00
02/04/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1486203304,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,616360.8,616360.8,23735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203345,1577502.00
02/04/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1486203304,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,612872.6,612872.6,23994,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203347,1577503.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.17,59.981,1486203304,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,609630.3,609630.3,24017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203349,1577504.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1486203304,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616526.7,616526.7,23853,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203351,1577505.00
02/04/2017 05:15,2,0.000,ALERT,211.93,297.87,59.975,1486203304,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24126,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203353,1577506.00
02/04/2017 05:15,2,0.000,ALERT,210.80,296.96,59.996,1486203304,"274151322000088","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,831955.0,831955.0,23723,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203355,1577507.00
02/04/2017 05:15,2,0.000,ALERT,211.70,297.26,59.981,1486203304,"274151322000068","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,722054.0,722054.0,24241,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203357,1577508.00
02/04/2017 05:15,2,0.000,ALERT,211.70,298.77,60.012,1486203304,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,603580.4,603580.4,24188,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203358,1577509.00
02/04/2017 05:15,2,0.000,ALERT,211.93,299.97,59.975,1486203304,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,619764.7,619764.7,24059,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486203360,1577510.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1486203304,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,611975.3,611975.3,24166,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203362,1577511.00
02/04/2017 05:15,2,0.000,ALERT,211.03,298.17,59.986,1486203304,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,848365.2,848365.2,23756,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203364,1577512.00
02/04/2017 05:15,2,0.000,ALERT,212.38,298.77,59.959,1486203304,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,606084.5,606084.5,24172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203366,1577513.00
02/04/2017 05:15,2,0.000,ALERT,211.93,298.77,59.981,1486203304,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,609158.9,609158.9,24057,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203368,1577514.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.67,60.028,1486203304,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625282.9,625282.9,23649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203369,1577515.00
02/04/2017 05:15,2,0.000,ALERT,212.16,298.77,59.954,1486203304,"201051344000648","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,614854.8,614854.8,23687,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203371,1577516.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.97,59.996,1486203304,"201051344000569","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,626100.2,626100.2,23641,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203373,1577517.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1486203304,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618364.3,618364.3,23814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203375,1577518.00
02/04/2017 05:15,2,0.000,ALERT,212.16,299.37,59.944,1486203304,"201051344001158","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,606719.7,606719.7,24083,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203376,1577519.00
02/04/2017 05:15,2,0.000,ALERT,212.61,299.97,59.986,1486203304,"201051344000576","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,617646.3,617646.3,23698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203378,1577520.00
02/04/2017 05:15,2,0.000,ALERT,211.25,297.26,59.970,1486203304,"274151322000087","219011344069620",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,820282.1,820282.1,24005,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486203380,1577521.00
02/04/2017 05:30,2,0.000,ALERT,212.61,299.37,59.965,1486204203,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,616800.9,616800.9,23702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204205,1577522.00
02/04/2017 05:30,2,0.000,ALERT,211.25,297.87,59.954,1486204203,"274151322000085","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,846991.7,846991.7,23781,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204207,1577523.00
02/04/2017 05:30,2,0.000,ALERT,212.83,299.07,59.975,1486204203,"201051344000633","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,605924.7,605924.7,24151,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204209,1577524.00
02/04/2017 05:30,2,0.000,ALERT,212.16,299.37,59.949,1486204203,"201051344000469","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,608801.8,608801.8,24114,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204210,1577525.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.981,1486204203,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,604671.4,604671.4,24070,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204212,1577526.00
02/04/2017 05:30,2,0.000,ALERT,210.57,297.57,59.975,1486204203,"274151322000052","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,875849.0,875849.0,23548,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204214,1577527.00
02/04/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1486204203,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,615201.4,615201.4,24177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204216,1577528.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1486204203,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,608182.9,608182.9,23933,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204218,1577529.00
02/04/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1486204203,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,599966.1,599966.1,24108,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204220,1577530.00
02/04/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1486204203,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,615290.6,615290.6,24048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204222,1577531.00
02/04/2017 05:30,2,0.000,ALERT,210.80,296.96,59.975,1486204203,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,721182.1,721182.1,24338,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204223,1577532.00
02/04/2017 05:30,2,0.000,ALERT,211.93,299.67,59.981,1486204203,"201051344000579","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,624295.6,624295.6,24018,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204225,1577533.00
02/04/2017 05:30,2,0.000,ALERT,211.70,299.07,60.012,1486204203,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,612313.4,612313.4,24110,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204227,1577534.00
02/04/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1486204203,"201051344000438","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,613379.5,613379.5,24109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204229,1577535.00
02/04/2017 05:30,2,0.000,ALERT,212.16,298.17,59.954,1486204203,"201051344000417","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,596547.2,596547.2,24268,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204230,1577536.00
02/04/2017 05:30,2,0.000,ALERT,211.03,297.26,59.981,1486204203,"274151322000083","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,867381.4,867381.4,23583,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204232,1577537.00
02/04/2017 05:30,2,0.000,ALERT,211.48,297.57,59.981,1486204203,"274151322000076","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,924547.3,924547.3,23690,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204234,1577538.00
02/04/2017 05:30,2,0.000,ALERT,211.70,299.67,59.986,1486204203,"201051344000868","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,607243.4,607243.4,24131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204236,1577539.00
02/04/2017 05:30,2,0.000,ALERT,210.80,298.47,59.975,1486204203,"274151322000095","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,916013.7,916013.7,23762,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204238,1577540.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.991,1486204203,"201051344000988","219011344069620",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,568940.5,568940.5,24161,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204240,1577541.00
02/04/2017 05:30,2,0.000,ALERT,211.48,297.57,59.991,1486204203,"201051344001025","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,613378.9,613378.9,24194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204241,1577542.00
02/04/2017 05:30,2,0.000,ALERT,211.70,299.37,59.991,1486204203,"201051344000458","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,617450.4,617450.4,23857,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204243,1577543.00
02/04/2017 05:30,2,0.000,ALERT,212.38,299.07,59.986,1486204203,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,616360.8,616360.8,23737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204245,1577544.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.991,1486204203,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,612872.6,612872.6,23996,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204247,1577545.00
02/04/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1486204203,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,609630.3,609630.3,24019,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204249,1577546.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1486204203,"201051344001145","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,616526.7,616526.7,23855,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204250,1577547.00
02/04/2017 05:30,2,0.000,ALERT,211.48,297.87,59.996,1486204203,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,608052.3,608052.3,24128,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204252,1577548.00
02/04/2017 05:30,2,0.000,ALERT,210.35,296.36,59.991,1486204203,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,831955.0,831955.0,23725,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204254,1577549.00
02/04/2017 05:30,2,0.000,ALERT,211.48,296.06,59.986,1486204203,"274151322000068","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,722054.0,722054.0,24243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204256,1577550.00
02/04/2017 05:30,2,0.000,ALERT,211.25,298.47,59.986,1486204203,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,603580.4,603580.4,24190,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204258,1577551.00
02/04/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1486204203,"201051344000594","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,619764.7,619764.7,24061,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204259,1577552.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.17,59.991,1486204203,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,611975.3,611975.3,24168,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204261,1577553.00
02/04/2017 05:30,2,0.000,ALERT,210.80,297.26,59.981,1486204203,"274151322000054","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,848365.2,848365.2,23758,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204263,1577554.00
02/04/2017 05:30,2,0.000,ALERT,212.16,298.17,59.986,1486204203,"201051344000867","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,606084.5,606084.5,24174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204265,1577555.00
02/04/2017 05:30,2,0.000,ALERT,211.48,298.47,59.986,1486204203,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,609158.9,609158.9,24059,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204266,1577556.00
02/04/2017 05:30,2,0.000,ALERT,211.70,298.77,59.991,1486204203,"201051344000900","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,625282.9,625282.9,23651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204268,1577557.00
02/04/2017 05:30,2,0.000,ALERT,211.93,297.87,59.996,1486204203,"201051344000648","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,614854.8,614854.8,23689,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204270,1577558.00
02/04/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1486204203,"201051344000569","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,626100.2,626100.2,23643,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204272,1577559.00
02/04/2017 05:30,2,0.000,ALERT,211.93,299.07,59.996,1486204203,"201051344000983","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,618364.3,618364.3,23816,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204274,1577560.00
02/04/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1486204203,"201051344001158","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,606719.7,606719.7,24085,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486204276,1577561.00
02/04/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1486204203,"201051344000576","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,617646.3,617646.3,23700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204278,1577562.00
02/04/2017 05:30,2,0.000,ALERT,211.03,295.46,59.996,1486204203,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,820282.1,820282.1,24007,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486204279,1577563.00
02/04/2017 05:45,2,0.000,ALERT,211.93,297.87,59.981,1486205103,"201051344000645","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616800.9,616800.9,23704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205105,1577564.00
02/04/2017 05:45,2,0.000,ALERT,210.57,296.66,59.944,1486205103,"274151322000085","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,846991.7,846991.7,23783,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205107,1577565.00
02/04/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1486205103,"201051344000633","219011344069620",0.00,-4.00,0,294.56,300.57,0.0,0.0,0.000,605924.7,605924.7,24153,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205108,1577566.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1486205103,"201051344000469","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,608801.8,608801.8,24116,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205110,1577567.00
02/04/2017 05:45,2,0.000,ALERT,211.03,297.87,59.965,1486205103,"201051344000646","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,604671.4,604671.4,24072,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205112,1577568.00
02/04/2017 05:45,2,0.000,ALERT,210.12,296.36,59.954,1486205103,"274151322000052","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,875849.0,875849.0,23550,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205114,1577569.00
02/04/2017 05:45,2,0.000,ALERT,211.25,297.87,59.970,1486205103,"201051344000585","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,615201.4,615201.4,24179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205116,1577570.00
02/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.018,1486205103,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,608182.9,608182.9,23935,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205118,1577571.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.77,59.986,1486205103,"201051344000582","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,599966.1,599966.1,24110,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205119,1577572.00
02/04/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1486205103,"201051344000955","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,615290.6,615290.6,24050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205121,1577573.00
02/04/2017 05:45,2,0.000,ALERT,210.57,295.76,59.981,1486205103,"274151322000094","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,721182.1,721182.1,24340,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205123,1577574.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1486205103,"201051344000579","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,624295.6,624295.6,24020,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205125,1577575.00
02/04/2017 05:45,2,0.000,ALERT,211.25,298.17,60.028,1486205103,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,612313.4,612313.4,24112,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205127,1577576.00
02/04/2017 05:45,2,0.000,ALERT,211.48,297.57,59.981,1486205103,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,613379.5,613379.5,24111,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205128,1577577.00
02/04/2017 05:45,2,0.000,ALERT,211.70,297.26,59.996,1486205103,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,596547.2,596547.2,24270,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205130,1577578.00
02/04/2017 05:45,2,0.000,ALERT,210.57,297.57,59.991,1486205103,"274151322000083","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,867381.4,867381.4,23585,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205132,1577579.00
02/04/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1486205103,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,924547.3,924547.3,23692,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205134,1577580.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1486205103,"201051344000868","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,607243.4,607243.4,24133,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205136,1577581.00
02/04/2017 05:45,2,0.000,ALERT,210.57,297.57,59.986,1486205103,"274151322000095","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,916013.7,916013.7,23764,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205138,1577582.00
02/04/2017 05:45,2,0.000,ALERT,211.48,298.17,60.002,1486205103,"201051344000988","219011344069620",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,568940.5,568940.5,24163,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205139,1577583.00
02/04/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1486205103,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,613378.9,613378.9,24196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205141,1577584.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.47,59.954,1486205103,"201051344000458","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617450.4,617450.4,23859,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205143,1577585.00
02/04/2017 05:45,2,0.000,ALERT,212.38,298.47,60.002,1486205103,"201051344000853","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,616360.8,616360.8,23739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205145,1577586.00
02/04/2017 05:45,2,0.000,ALERT,211.93,298.17,59.954,1486205103,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,612872.6,612872.6,23998,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205147,1577587.00
02/04/2017 05:45,2,0.000,ALERT,211.70,297.26,59.996,1486205103,"201051344000917","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,609630.3,609630.3,24021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205148,1577588.00
02/04/2017 05:45,2,0.000,ALERT,211.70,297.87,59.996,1486205103,"201051344001145","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,616526.7,616526.7,23857,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205150,1577589.00
02/04/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1486205103,"201051344000651","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24130,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205152,1577590.00
02/04/2017 05:45,2,0.000,ALERT,210.12,296.66,60.012,1486205103,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,831955.0,831955.0,23727,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205154,1577591.00
02/04/2017 05:45,2,0.000,ALERT,211.48,296.36,59.949,1486205103,"274151322000068","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,722054.0,722054.0,24245,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205156,1577592.00
02/04/2017 05:45,2,0.000,ALERT,211.25,297.87,59.996,1486205103,"201051344001135","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,603580.4,603580.4,24192,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205157,1577593.00
02/04/2017 05:45,2,0.000,ALERT,211.48,299.07,59.996,1486205103,"201051344000594","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,619764.7,619764.7,24063,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205159,1577594.00
02/04/2017 05:45,2,0.000,ALERT,211.70,297.57,60.002,1486205103,"201051344001203","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,611975.3,611975.3,24170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205161,1577595.00
02/04/2017 05:45,2,0.000,ALERT,210.35,296.96,59.975,1486205103,"274151322000054","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,848365.2,848365.2,23760,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205163,1577596.00
02/04/2017 05:45,2,0.000,ALERT,212.16,298.17,59.996,1486205103,"201051344000867","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,606084.5,606084.5,24176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205165,1577597.00
02/04/2017 05:45,2,0.000,ALERT,211.48,297.87,59.996,1486205103,"201051344001093","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,609158.9,609158.9,24061,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205166,1577598.00
02/04/2017 05:45,2,0.000,ALERT,211.70,298.77,60.034,1486205103,"201051344000900","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,625282.9,625282.9,23653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205168,1577599.00
02/04/2017 05:45,2,0.000,ALERT,211.93,297.87,59.986,1486205103,"201051344000648","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,614854.8,614854.8,23691,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205170,1577600.00
02/04/2017 05:45,2,0.000,ALERT,211.93,299.37,59.996,1486205103,"201051344000569","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,626100.2,626100.2,23645,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205172,1577601.00
02/04/2017 05:45,2,0.000,ALERT,211.93,299.07,60.002,1486205103,"201051344000983","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,618364.3,618364.3,23818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205174,1577602.00
02/04/2017 05:45,2,0.000,ALERT,211.93,298.47,59.991,1486205103,"201051344001158","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,606719.7,606719.7,24087,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205175,1577603.00
02/04/2017 05:45,2,0.000,ALERT,212.38,299.37,60.018,1486205103,"201051344000576","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,617646.3,617646.3,23702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486205177,1577604.00
02/04/2017 05:45,2,0.000,ALERT,210.80,296.36,59.996,1486205103,"274151322000087","219011344069620",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,820282.1,820282.1,24009,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486205179,1577605.00
02/04/2017 06:00,2,0.000,ALERT,212.16,298.17,59.933,1486206003,"201051344000645","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616800.9,616800.9,23706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206005,1577606.00
02/04/2017 06:00,2,0.000,ALERT,210.80,296.66,59.949,1486206003,"274151322000085","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,846991.7,846991.7,23785,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206007,1577607.00
02/04/2017 06:00,2,0.000,ALERT,212.38,298.47,59.965,1486206003,"201051344000633","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,605924.7,605924.7,24155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206008,1577608.00
02/04/2017 06:00,2,0.000,ALERT,211.70,298.47,59.965,1486206003,"201051344000469","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,608801.8,608801.8,24118,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206010,1577609.00
02/04/2017 06:00,2,0.000,ALERT,211.25,297.87,59.965,1486206003,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,604671.4,604671.4,24074,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206012,1577610.00
02/04/2017 06:00,2,0.000,ALERT,210.57,296.36,59.954,1486206003,"274151322000052","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,875849.0,875849.0,23552,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206014,1577611.00
02/04/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1486206003,"201051344000585","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,615201.4,615201.4,24181,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206016,1577612.00
