ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 06:00,2,0.000,ALERT,211.48,298.47,59.970,1486206003,"201051344001230","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,608182.9,608182.9,23937,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206017,1577613.00
02/04/2017 06:00,2,0.000,ALERT,212.16,298.77,59.959,1486206003,"201051344000582","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,599966.1,599966.1,24112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206019,1577614.00
02/04/2017 06:00,2,0.000,ALERT,211.25,297.87,59.970,1486206003,"201051344000955","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,615290.6,615290.6,24052,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206021,1577615.00
02/04/2017 06:00,2,0.000,ALERT,210.80,296.66,59.965,1486206003,"274151322000094","219011344069620",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,721182.1,721182.1,24342,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206023,1577616.00
02/04/2017 06:00,2,0.000,ALERT,211.70,299.07,59.954,1486206003,"201051344000579","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,624295.6,624295.6,24022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206025,1577617.00
02/04/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1486206003,"201051344000890","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,612313.4,612313.4,24114,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206026,1577618.00
02/04/2017 06:00,2,0.000,ALERT,211.70,297.87,59.970,1486206003,"201051344000438","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,613379.5,613379.5,24113,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206028,1577619.00
02/04/2017 06:00,2,0.000,ALERT,211.70,297.57,59.965,1486206003,"201051344000417","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,596547.2,596547.2,24272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206030,1577620.00
02/04/2017 06:00,2,0.000,ALERT,211.03,297.87,59.965,1486206003,"274151322000083","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,867381.4,867381.4,23587,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206032,1577621.00
02/04/2017 06:00,2,0.000,ALERT,211.48,296.66,59.981,1486206003,"274151322000076","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,924547.3,924547.3,23694,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206033,1577622.00
02/04/2017 06:00,2,0.000,ALERT,211.70,299.37,59.970,1486206003,"201051344000868","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,607243.4,607243.4,24135,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206035,1577623.00
02/04/2017 06:00,2,0.000,ALERT,210.80,298.17,59.970,1486206003,"274151322000095","219011344069620",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,916013.7,916013.7,23766,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206037,1577624.00
02/04/2017 06:00,2,0.000,ALERT,211.48,298.47,59.975,1486206003,"201051344000988","219011344069620",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,568940.5,568940.5,24165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206039,1577625.00
02/04/2017 06:00,2,0.000,ALERT,211.25,297.26,59.922,1486206003,"201051344001025","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,613378.9,613378.9,24198,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206041,1577626.00
02/04/2017 06:00,2,0.000,ALERT,211.70,298.77,59.959,1486206003,"201051344000458","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,617450.4,617450.4,23861,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206043,1577627.00
02/04/2017 06:00,2,0.000,ALERT,212.16,298.47,59.970,1486206003,"201051344000853","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,616360.8,616360.8,23741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206045,1577628.00
02/04/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1486206003,"201051344000685","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,612872.6,612872.6,24000,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206046,1577629.00
02/04/2017 06:00,2,0.000,ALERT,211.93,297.57,59.965,1486206003,"201051344000917","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,609630.3,609630.3,24023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206048,1577630.00
02/04/2017 06:00,2,0.000,ALERT,211.93,298.17,59.996,1486206003,"201051344001145","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,616526.7,616526.7,23859,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206050,1577631.00
02/04/2017 06:00,2,0.000,ALERT,211.70,297.26,59.917,1486206003,"201051344000651","219011344069620",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,608052.3,608052.3,24132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206052,1577632.00
02/04/2017 06:00,2,0.000,ALERT,210.35,296.96,59.965,1486206003,"274151322000088","219011344069620",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,831955.0,831955.0,23729,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206053,1577633.00
02/04/2017 06:00,2,0.000,ALERT,211.48,296.06,59.954,1486206003,"274151322000068","219011344069620",0.00,-3.50,0,294.56,297.87,0.0,0.0,0.000,722054.0,722054.0,24247,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206055,1577634.00
02/04/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1486206003,"201051344001135","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,603580.4,603580.4,24194,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206057,1577635.00
02/04/2017 06:00,2,0.000,ALERT,211.48,299.07,59.949,1486206003,"201051344000594","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,619764.7,619764.7,24065,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206059,1577636.00
02/04/2017 06:00,2,0.000,ALERT,211.48,297.57,59.949,1486206003,"201051344001203","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,611975.3,611975.3,24172,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206061,1577637.00
02/04/2017 06:00,2,0.000,ALERT,210.57,297.57,59.975,1486206003,"274151322000054","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,848365.2,848365.2,23762,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206062,1577638.00
02/04/2017 06:00,2,0.000,ALERT,212.16,298.17,59.933,1486206003,"201051344000867","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,606084.5,606084.5,24178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206064,1577639.00
02/04/2017 06:00,2,0.000,ALERT,211.48,297.87,59.954,1486206003,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,609158.9,609158.9,24063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206066,1577640.00
02/04/2017 06:00,2,0.000,ALERT,211.48,298.47,59.944,1486206003,"201051344000900","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,625282.9,625282.9,23655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206068,1577641.00
02/04/2017 06:00,2,0.000,ALERT,211.93,297.87,59.912,1486206003,"201051344000648","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,614854.8,614854.8,23693,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206070,1577642.00
02/04/2017 06:00,2,0.000,ALERT,211.70,299.07,59.949,1486206003,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,626100.2,626100.2,23647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206071,1577643.00
02/04/2017 06:00,2,0.000,ALERT,211.70,298.77,59.944,1486206003,"201051344000983","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,618364.3,618364.3,23820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206073,1577644.00
02/04/2017 06:00,2,0.000,ALERT,211.93,298.77,59.944,1486206003,"201051344001158","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,606719.7,606719.7,24089,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206075,1577645.00
02/04/2017 06:00,2,0.000,ALERT,212.16,299.37,59.944,1486206003,"201051344000576","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,617646.3,617646.3,23704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206077,1577646.00
02/04/2017 06:00,2,0.000,ALERT,210.80,295.76,59.949,1486206003,"274151322000087","219011344069620",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,820282.1,820282.1,24011,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206079,1577647.00
02/04/2017 06:15,2,0.000,ALERT,211.93,298.17,59.996,1486206903,"201051344000645","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,616800.9,616800.9,23708,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206905,1577648.00
02/04/2017 06:15,2,0.000,ALERT,210.57,296.06,59.986,1486206903,"274151322000085","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,846991.7,846991.7,23787,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206907,1577649.00
02/04/2017 06:15,2,0.000,ALERT,212.16,298.17,60.012,1486206903,"201051344000633","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,605924.7,605924.7,24157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206909,1577650.00
02/04/2017 06:15,2,0.000,ALERT,211.48,298.17,59.996,1486206903,"201051344000469","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,608801.8,608801.8,24120,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206911,1577651.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.57,59.991,1486206903,"201051344000646","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,604671.4,604671.4,24076,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206912,1577652.00
02/04/2017 06:15,2,0.000,ALERT,210.35,296.06,59.991,1486206903,"274151322000052","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,875849.0,875849.0,23554,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206914,1577653.00
02/04/2017 06:15,2,0.000,ALERT,211.48,297.87,60.012,1486206903,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,615201.4,615201.4,24183,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206917,1577654.00
02/04/2017 06:15,2,0.000,ALERT,211.25,297.87,59.991,1486206903,"201051344001230","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,608182.9,608182.9,23939,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206918,1577655.00
02/04/2017 06:15,2,0.000,ALERT,211.70,298.47,59.996,1486206903,"201051344000582","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,599966.1,599966.1,24114,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206920,1577656.00
02/04/2017 06:15,2,0.000,ALERT,210.80,297.57,59.986,1486206903,"201051344000955","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,615290.6,615290.6,24054,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206922,1577657.00
02/04/2017 06:15,2,0.000,ALERT,210.35,295.76,59.959,1486206903,"274151322000094","219011344069620",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,721182.1,721182.1,24344,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206924,1577658.00
02/04/2017 06:15,2,0.000,ALERT,211.48,298.77,60.018,1486206903,"201051344000579","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624295.6,624295.6,24024,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206925,1577659.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.87,59.991,1486206903,"201051344000890","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,612313.4,612313.4,24116,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206927,1577660.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.26,59.986,1486206903,"201051344000438","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,613379.5,613379.5,24115,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206929,1577661.00
02/04/2017 06:15,2,0.000,ALERT,211.25,296.96,59.991,1486206903,"201051344000417","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,596547.2,596547.2,24274,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206931,1577662.00
02/04/2017 06:15,2,0.000,ALERT,210.35,297.26,59.944,1486206903,"274151322000083","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,867381.4,867381.4,23589,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206933,1577663.00
02/04/2017 06:15,2,0.000,ALERT,210.80,297.26,59.991,1486206903,"274151322000076","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,924547.3,924547.3,23696,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206934,1577664.00
02/04/2017 06:15,2,0.000,ALERT,211.25,298.77,60.002,1486206903,"201051344000868","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,607243.4,607243.4,24137,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206936,1577665.00
02/04/2017 06:15,2,0.000,ALERT,210.35,297.87,59.986,1486206903,"274151322000095","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,916013.7,916013.7,23768,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206938,1577666.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.57,59.965,1486206903,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.67,0.0,0.0,0.000,568940.5,568940.5,24167,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206940,1577667.00
02/04/2017 06:15,2,0.000,ALERT,211.03,296.96,60.007,1486206903,"201051344001025","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,613378.9,613378.9,24200,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206942,1577668.00
02/04/2017 06:15,2,0.000,ALERT,211.25,298.17,60.028,1486206903,"201051344000458","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,617450.4,617450.4,23863,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206943,1577669.00
02/04/2017 06:15,2,0.000,ALERT,211.70,297.87,59.996,1486206903,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,616360.8,616360.8,23743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206945,1577670.00
02/04/2017 06:15,2,0.000,ALERT,211.48,297.87,59.991,1486206903,"201051344000685","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,612872.6,612872.6,24002,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206947,1577671.00
02/04/2017 06:15,2,0.000,ALERT,211.48,297.26,59.996,1486206903,"201051344000917","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,609630.3,609630.3,24025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206949,1577672.00
02/04/2017 06:15,2,0.000,ALERT,211.70,297.87,60.002,1486206903,"201051344001145","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,616526.7,616526.7,23861,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206951,1577673.00
02/04/2017 06:15,2,0.000,ALERT,211.25,296.96,59.996,1486206903,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,608052.3,608052.3,24134,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206953,1577674.00
02/04/2017 06:15,2,0.000,ALERT,209.90,296.36,59.975,1486206903,"274151322000088","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,831955.0,831955.0,23731,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206954,1577675.00
02/04/2017 06:15,2,0.000,ALERT,211.25,296.06,59.986,1486206903,"274151322000068","219011344069620",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,722054.0,722054.0,24249,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206956,1577676.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.57,59.991,1486206903,"201051344001135","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,603580.4,603580.4,24196,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206958,1577677.00
02/04/2017 06:15,2,0.000,ALERT,210.80,298.47,59.996,1486206903,"201051344000594","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,619764.7,619764.7,24067,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206960,1577678.00
02/04/2017 06:15,2,0.000,ALERT,211.25,297.26,60.002,1486206903,"201051344001203","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,611975.3,611975.3,24174,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206962,1577679.00
02/04/2017 06:15,2,0.000,ALERT,210.12,296.36,60.018,1486206903,"274151322000054","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,848365.2,848365.2,23764,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206963,1577680.00
02/04/2017 06:15,2,0.000,ALERT,211.70,297.87,59.996,1486206903,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,606084.5,606084.5,24180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206965,1577681.00
02/04/2017 06:15,2,0.000,ALERT,211.03,297.26,60.007,1486206903,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,609158.9,609158.9,24065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206967,1577682.00
02/04/2017 06:15,2,0.000,ALERT,211.25,298.17,59.996,1486206903,"201051344000900","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,625282.9,625282.9,23657,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206969,1577683.00
02/04/2017 06:15,2,0.000,ALERT,211.48,297.26,59.996,1486206903,"201051344000648","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,614854.8,614854.8,23695,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486206970,1577684.00
02/04/2017 06:15,2,0.000,ALERT,211.48,298.47,60.002,1486206903,"201051344000569","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,626100.2,626100.2,23649,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206972,1577685.00
02/04/2017 06:15,2,0.000,ALERT,211.25,298.47,60.002,1486206903,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,618364.3,618364.3,23822,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206974,1577686.00
02/04/2017 06:15,2,0.000,ALERT,211.48,298.17,60.002,1486206903,"201051344001158","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,606719.7,606719.7,24091,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206976,1577687.00
02/04/2017 06:15,2,0.000,ALERT,211.93,298.77,60.007,1486206903,"201051344000576","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,617646.3,617646.3,23706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206978,1577688.00
02/04/2017 06:15,2,0.000,ALERT,210.35,295.76,59.981,1486206903,"274151322000087","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,820282.1,820282.1,24013,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486206980,1577689.00
02/04/2017 06:30,2,0.000,ALERT,212.16,298.47,59.986,1486207803,"201051344000645","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,616800.9,616800.9,23710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207806,1577690.00
02/04/2017 06:30,2,0.000,ALERT,210.57,297.57,59.986,1486207803,"274151322000085","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,846991.7,846991.7,23789,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207807,1577691.00
02/04/2017 06:30,2,0.000,ALERT,212.38,298.17,60.002,1486207803,"201051344000633","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,605924.7,605924.7,24159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207809,1577692.00
02/04/2017 06:30,2,0.000,ALERT,211.70,298.77,59.986,1486207803,"201051344000469","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,608801.8,608801.8,24122,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207811,1577693.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.47,59.970,1486207803,"201051344000646","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,604671.4,604671.4,24078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207813,1577694.00
02/04/2017 06:30,2,0.000,ALERT,210.35,296.96,59.938,1486207803,"274151322000052","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,875849.0,875849.0,23556,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207815,1577695.00
02/04/2017 06:30,2,0.000,ALERT,211.93,299.07,59.991,1486207803,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,615201.4,615201.4,24185,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207816,1577696.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.77,59.959,1486207803,"201051344001230","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,608182.9,608182.9,23941,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207818,1577697.00
02/04/2017 06:30,2,0.000,ALERT,212.16,299.37,59.991,1486207803,"201051344000582","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,599966.1,599966.1,24116,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207820,1577698.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.77,59.981,1486207803,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,615290.6,615290.6,24056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207822,1577699.00
02/04/2017 06:30,2,0.000,ALERT,210.80,296.36,59.970,1486207803,"274151322000094","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,721182.1,721182.1,24346,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207824,1577700.00
02/04/2017 06:30,2,0.000,ALERT,211.70,299.07,60.023,1486207803,"201051344000579","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,624295.6,624295.6,24026,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207825,1577701.00
02/04/2017 06:30,2,0.000,ALERT,211.70,299.07,59.975,1486207803,"201051344000890","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,612313.4,612313.4,24118,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207827,1577702.00
02/04/2017 06:30,2,0.000,ALERT,211.70,298.17,59.959,1486207803,"201051344000438","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,613379.5,613379.5,24117,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207829,1577703.00
02/04/2017 06:30,2,0.000,ALERT,211.93,298.17,60.012,1486207803,"201051344000417","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,596547.2,596547.2,24276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207831,1577704.00
02/04/2017 06:30,2,0.000,ALERT,210.80,297.87,59.991,1486207803,"274151322000083","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,867381.4,867381.4,23591,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207833,1577705.00
02/04/2017 06:30,2,0.000,ALERT,211.25,297.26,59.949,1486207803,"274151322000076","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,924547.3,924547.3,23698,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207834,1577706.00
02/04/2017 06:30,2,0.000,ALERT,211.48,299.07,59.954,1486207803,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607243.4,607243.4,24139,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207836,1577707.00
02/04/2017 06:30,2,0.000,ALERT,210.57,297.87,59.970,1486207803,"274151322000095","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,916013.7,916013.7,23770,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207838,1577708.00
02/04/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1486207803,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,568940.5,568940.5,24169,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207840,1577709.00
02/04/2017 06:30,2,0.000,ALERT,211.48,297.57,59.981,1486207803,"201051344001025","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,613378.9,613378.9,24202,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207842,1577710.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.47,60.002,1486207803,"201051344000458","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,617450.4,617450.4,23865,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207844,1577711.00
02/04/2017 06:30,2,0.000,ALERT,212.16,298.17,59.954,1486207803,"201051344000853","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,616360.8,616360.8,23745,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207845,1577712.00
02/04/2017 06:30,2,0.000,ALERT,211.70,298.17,59.938,1486207803,"201051344000685","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,612872.6,612872.6,24004,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207847,1577713.00
02/04/2017 06:30,2,0.000,ALERT,211.70,297.57,59.949,1486207803,"201051344000917","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,609630.3,609630.3,24027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207849,1577714.00
02/04/2017 06:30,2,0.000,ALERT,211.93,298.77,59.981,1486207803,"201051344001145","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,616526.7,616526.7,23863,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207851,1577715.00
02/04/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1486207803,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,608052.3,608052.3,24136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207853,1577716.00
02/04/2017 06:30,2,0.000,ALERT,210.12,296.96,59.938,1486207803,"274151322000088","219011344069620",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,831955.0,831955.0,23733,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207854,1577717.00
02/04/2017 06:30,2,0.000,ALERT,211.25,296.66,59.975,1486207803,"274151322000068","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,722054.0,722054.0,24251,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207856,1577718.00
02/04/2017 06:30,2,0.000,ALERT,211.25,298.17,59.938,1486207803,"201051344001135","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,603580.4,603580.4,24198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207858,1577719.00
02/04/2017 06:30,2,0.000,ALERT,211.25,298.77,59.959,1486207803,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619764.7,619764.7,24069,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207860,1577720.00
02/04/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1486207803,"201051344001203","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,611975.3,611975.3,24176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207862,1577721.00
02/04/2017 06:30,2,0.000,ALERT,210.35,297.26,59.965,1486207803,"274151322000054","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,848365.2,848365.2,23766,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207863,1577722.00
02/04/2017 06:30,2,0.000,ALERT,211.70,298.17,59.981,1486207803,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,606084.5,606084.5,24182,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207865,1577723.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.17,59.981,1486207803,"201051344001093","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,609158.9,609158.9,24067,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207867,1577724.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.77,60.002,1486207803,"201051344000900","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,625282.9,625282.9,23659,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486207869,1577725.00
02/04/2017 06:30,2,0.000,ALERT,211.70,297.57,59.991,1486207803,"201051344000648","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,614854.8,614854.8,23697,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207870,1577726.00
02/04/2017 06:30,2,0.000,ALERT,211.70,299.07,59.981,1486207803,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,626100.2,626100.2,23651,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207872,1577727.00
02/04/2017 06:30,2,0.000,ALERT,211.48,298.47,59.981,1486207803,"201051344000983","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,618364.3,618364.3,23824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207874,1577728.00
02/04/2017 06:30,2,0.000,ALERT,211.70,298.17,59.986,1486207803,"201051344001158","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,606719.7,606719.7,24093,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207876,1577729.00
02/04/2017 06:30,2,0.000,ALERT,212.16,298.77,59.949,1486207803,"201051344000576","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,617646.3,617646.3,23708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207878,1577730.00
02/04/2017 06:30,2,0.000,ALERT,210.57,296.36,59.970,1486207803,"274151322000087","219011344069620",0.00,-3.50,0,293.06,298.17,0.0,0.0,0.000,820282.1,820282.1,24015,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486207880,1577731.00
02/04/2017 06:45,2,0.000,ALERT,212.38,298.47,59.959,1486208703,"201051344000645","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,616800.9,616800.9,23712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208705,1577732.00
02/04/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1486208703,"274151322000085","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,846991.7,846991.7,23791,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208707,1577733.00
02/04/2017 06:45,2,0.000,ALERT,212.61,298.47,59.959,1486208703,"201051344000633","219011344069620",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,605924.7,605924.7,24161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208709,1577734.00
02/04/2017 06:45,2,0.000,ALERT,211.93,298.47,59.970,1486208703,"201051344000469","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,608801.8,608801.8,24124,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208710,1577735.00
02/04/2017 06:45,2,0.000,ALERT,211.25,298.17,59.970,1486208703,"201051344000646","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,604671.4,604671.4,24080,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208712,1577736.00
02/04/2017 06:45,2,0.000,ALERT,210.57,298.17,59.965,1486208703,"274151322000052","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,875849.0,875849.0,23558,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208714,1577737.00
02/04/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1486208703,"201051344000585","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,615201.4,615201.4,24187,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208716,1577738.00
02/04/2017 06:45,2,0.000,ALERT,211.48,298.47,59.944,1486208703,"201051344001230","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,608182.9,608182.9,23943,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208718,1577739.00
02/04/2017 06:45,2,0.000,ALERT,212.16,299.07,59.970,1486208703,"201051344000582","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,599966.1,599966.1,24118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208719,1577740.00
02/04/2017 06:45,2,0.000,ALERT,211.03,298.17,59.970,1486208703,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,615290.6,615290.6,24058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208721,1577741.00
02/04/2017 06:45,2,0.000,ALERT,210.80,296.66,59.965,1486208703,"274151322000094","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,721182.1,721182.1,24348,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208723,1577742.00
02/04/2017 06:45,2,0.000,ALERT,211.93,299.37,59.970,1486208703,"201051344000579","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,624295.6,624295.6,24028,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208725,1577743.00
02/04/2017 06:45,2,0.000,ALERT,211.48,298.47,59.996,1486208703,"201051344000890","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,612313.4,612313.4,24120,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208726,1577744.00
02/04/2017 06:45,2,0.000,ALERT,211.48,298.17,59.959,1486208703,"201051344000438","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,613379.5,613379.5,24119,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208728,1577745.00
02/04/2017 06:45,2,0.000,ALERT,211.93,297.87,59.970,1486208703,"201051344000417","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,596547.2,596547.2,24278,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208730,1577746.00
02/04/2017 06:45,2,0.000,ALERT,210.80,297.26,59.959,1486208703,"274151322000083","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,867381.4,867381.4,23593,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208732,1577747.00
02/04/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1486208703,"274151322000076","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,924547.3,924547.3,23700,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208734,1577748.00
02/04/2017 06:45,2,0.000,ALERT,211.70,299.37,59.981,1486208703,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,607243.4,607243.4,24141,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208735,1577749.00
02/04/2017 06:45,2,0.000,ALERT,210.57,298.47,59.959,1486208703,"274151322000095","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,916013.7,916013.7,23772,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208737,1577750.00
02/04/2017 06:45,2,0.000,ALERT,211.70,298.47,59.949,1486208703,"201051344000988","219011344069620",0.00,-5.50,0,293.66,300.57,0.0,0.0,0.000,568940.5,568940.5,24171,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208739,1577751.00
02/04/2017 06:45,2,0.000,ALERT,211.48,297.26,59.970,1486208703,"201051344001025","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,613378.9,613378.9,24204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208741,1577752.00
02/04/2017 06:45,2,0.000,ALERT,211.70,298.47,59.970,1486208703,"201051344000458","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,617450.4,617450.4,23867,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208743,1577753.00
02/04/2017 06:45,2,0.000,ALERT,212.38,298.47,59.986,1486208703,"201051344000853","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,616360.8,616360.8,23747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208745,1577754.00
02/04/2017 06:45,2,0.000,ALERT,211.93,298.17,59.981,1486208703,"201051344000685","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,612872.6,612872.6,24006,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208746,1577755.00
02/04/2017 06:45,2,0.000,ALERT,211.70,297.57,60.007,1486208703,"201051344000917","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,609630.3,609630.3,24029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208748,1577756.00
02/04/2017 06:45,2,0.000,ALERT,211.93,298.47,59.986,1486208703,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,616526.7,616526.7,23865,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208750,1577757.00
