ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 06:45,2,0.000,ALERT,211.48,297.26,59.981,1486208703,"201051344000651","219011344069620",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,608052.3,608052.3,24138,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208752,1577758.00
02/04/2017 06:45,2,0.000,ALERT,210.35,296.66,59.965,1486208703,"274151322000088","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,831955.0,831955.0,23735,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208754,1577759.00
02/04/2017 06:45,2,0.000,ALERT,211.48,296.36,59.938,1486208703,"274151322000068","219011344069620",0.00,-4.00,0,294.56,298.17,0.0,0.0,0.000,722054.0,722054.0,24253,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208755,1577760.00
02/04/2017 06:45,2,0.000,ALERT,211.25,298.17,59.949,1486208703,"201051344001135","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,603580.4,603580.4,24200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208757,1577761.00
02/04/2017 06:45,2,0.000,ALERT,211.48,299.07,59.981,1486208703,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,619764.7,619764.7,24071,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208759,1577762.00
02/04/2017 06:45,2,0.000,ALERT,211.70,297.87,59.996,1486208703,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,611975.3,611975.3,24178,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208761,1577763.00
02/04/2017 06:45,2,0.000,ALERT,210.57,296.96,59.991,1486208703,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,848365.2,848365.2,23768,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208763,1577764.00
02/04/2017 06:45,2,0.000,ALERT,212.16,297.87,60.012,1486208703,"201051344000867","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,606084.5,606084.5,24184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208764,1577765.00
02/04/2017 06:45,2,0.000,ALERT,211.70,298.17,60.034,1486208703,"201051344001093","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,609158.9,609158.9,24069,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208766,1577766.00
02/04/2017 06:45,2,0.000,ALERT,211.70,298.47,59.959,1486208703,"201051344000900","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,625282.9,625282.9,23661,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208768,1577767.00
02/04/2017 06:45,2,0.000,ALERT,211.93,297.87,59.991,1486208703,"201051344000648","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,614854.8,614854.8,23699,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208770,1577768.00
02/04/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1486208703,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,626100.2,626100.2,23653,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208771,1577769.00
02/04/2017 06:45,2,0.000,ALERT,211.70,298.77,60.007,1486208703,"201051344000983","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,618364.3,618364.3,23826,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486208773,1577770.00
02/04/2017 06:45,2,0.000,ALERT,211.93,298.47,59.991,1486208703,"201051344001158","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,606719.7,606719.7,24095,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208775,1577771.00
02/04/2017 06:45,2,0.000,ALERT,212.38,299.07,59.986,1486208703,"201051344000576","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,617646.3,617646.3,23710,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208777,1577772.00
02/04/2017 06:45,2,0.000,ALERT,210.80,296.66,59.986,1486208703,"274151322000087","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,820282.1,820282.1,24017,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486208779,1577773.00
02/04/2017 07:00,2,0.000,ALERT,211.93,298.17,60.002,1486209603,"201051344000645","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,616800.9,616800.9,23714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209605,1577774.00
02/04/2017 07:00,2,0.000,ALERT,210.57,296.66,59.986,1486209603,"274151322000085","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,846991.7,846991.7,23793,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209607,1577775.00
02/04/2017 07:00,2,0.000,ALERT,212.16,297.87,59.996,1486209603,"201051344000633","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,605924.7,605924.7,24163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209608,1577776.00
02/04/2017 07:00,2,0.000,ALERT,211.70,298.47,59.991,1486209603,"201051344000469","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,608801.8,608801.8,24126,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209610,1577777.00
02/04/2017 07:00,2,0.000,ALERT,210.80,297.57,59.981,1486209603,"201051344000646","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,604671.4,604671.4,24082,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209612,1577778.00
02/04/2017 07:00,2,0.000,ALERT,210.35,296.36,59.991,1486209603,"274151322000052","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,875849.0,875849.0,23560,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209614,1577779.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.87,60.012,1486209603,"201051344000585","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,615201.4,615201.4,24189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209616,1577780.00
02/04/2017 07:00,2,0.000,ALERT,211.03,298.17,59.996,1486209603,"201051344001230","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,608182.9,608182.9,23945,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209618,1577781.00
02/04/2017 07:00,2,0.000,ALERT,211.70,298.47,59.996,1486209603,"201051344000582","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,599966.1,599966.1,24120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209620,1577782.00
02/04/2017 07:00,2,0.000,ALERT,210.80,297.57,59.991,1486209603,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,615290.6,615290.6,24060,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209622,1577783.00
02/04/2017 07:00,2,0.000,ALERT,210.57,296.06,59.986,1486209603,"274151322000094","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,721182.1,721182.1,24350,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209623,1577784.00
02/04/2017 07:00,2,0.000,ALERT,211.48,299.07,59.970,1486209603,"201051344000579","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624295.6,624295.6,24030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209625,1577785.00
02/04/2017 07:00,2,0.000,ALERT,210.80,298.17,59.975,1486209603,"201051344000890","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,612313.4,612313.4,24122,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209627,1577786.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.87,59.975,1486209603,"201051344000438","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,613379.5,613379.5,24121,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209629,1577787.00
02/04/2017 07:00,2,0.000,ALERT,211.48,297.57,60.018,1486209603,"201051344000417","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,596547.2,596547.2,24280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209631,1577788.00
02/04/2017 07:00,2,0.000,ALERT,210.57,296.96,59.975,1486209603,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,867381.4,867381.4,23595,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209632,1577789.00
02/04/2017 07:00,2,0.000,ALERT,211.03,296.66,59.965,1486209603,"274151322000076","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,924547.3,924547.3,23702,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209634,1577790.00
02/04/2017 07:00,2,0.000,ALERT,211.48,299.07,59.944,1486209603,"201051344000868","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,607243.4,607243.4,24143,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209636,1577791.00
02/04/2017 07:00,2,0.000,ALERT,210.35,297.57,59.996,1486209603,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,916013.7,916013.7,23774,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209638,1577792.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.87,59.975,1486209603,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,568940.5,568940.5,24173,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209640,1577793.00
02/04/2017 07:00,2,0.000,ALERT,211.03,297.26,59.970,1486209603,"201051344001025","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,613378.9,613378.9,24206,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209641,1577794.00
02/04/2017 07:00,2,0.000,ALERT,211.25,298.17,59.922,1486209603,"201051344000458","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,617450.4,617450.4,23869,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209643,1577795.00
02/04/2017 07:00,2,0.000,ALERT,212.16,298.17,59.975,1486209603,"201051344000853","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,616360.8,616360.8,23749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209645,1577796.00
02/04/2017 07:00,2,0.000,ALERT,211.48,297.87,59.959,1486209603,"201051344000685","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,612872.6,612872.6,24008,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209647,1577797.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.57,59.975,1486209603,"201051344000917","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,609630.3,609630.3,24031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209649,1577798.00
02/04/2017 07:00,2,0.000,ALERT,211.48,298.17,59.970,1486209603,"201051344001145","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,616526.7,616526.7,23867,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209651,1577799.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.26,59.991,1486209603,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,608052.3,608052.3,24140,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209652,1577800.00
02/04/2017 07:00,2,0.000,ALERT,210.12,296.06,59.986,1486209603,"274151322000088","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,831955.0,831955.0,23737,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209654,1577801.00
02/04/2017 07:00,2,0.000,ALERT,211.25,296.36,59.975,1486209603,"274151322000068","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,722054.0,722054.0,24255,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209656,1577802.00
02/04/2017 07:00,2,0.000,ALERT,210.80,297.87,59.996,1486209603,"201051344001135","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,603580.4,603580.4,24202,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209658,1577803.00
02/04/2017 07:00,2,0.000,ALERT,211.03,298.77,59.986,1486209603,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619764.7,619764.7,24073,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209660,1577804.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.87,60.007,1486209603,"201051344001203","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,611975.3,611975.3,24180,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209661,1577805.00
02/04/2017 07:00,2,0.000,ALERT,210.35,296.96,60.012,1486209603,"274151322000054","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,848365.2,848365.2,23770,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209663,1577806.00
02/04/2017 07:00,2,0.000,ALERT,211.70,297.87,59.981,1486209603,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,606084.5,606084.5,24186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209665,1577807.00
02/04/2017 07:00,2,0.000,ALERT,211.25,297.87,59.959,1486209603,"201051344001093","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,609158.9,609158.9,24071,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486209667,1577808.00
02/04/2017 07:00,2,0.000,ALERT,211.25,298.17,59.991,1486209603,"201051344000900","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,625282.9,625282.9,23663,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209668,1577809.00
02/04/2017 07:00,2,0.000,ALERT,211.70,297.57,59.954,1486209603,"201051344000648","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,614854.8,614854.8,23701,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209670,1577810.00
02/04/2017 07:00,2,0.000,ALERT,211.48,298.77,59.975,1486209603,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,626100.2,626100.2,23655,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209672,1577811.00
02/04/2017 07:00,2,0.000,ALERT,211.48,298.17,59.959,1486209603,"201051344000983","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,618364.3,618364.3,23828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209674,1577812.00
02/04/2017 07:00,2,0.000,ALERT,211.70,298.17,59.981,1486209603,"201051344001158","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,606719.7,606719.7,24097,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209676,1577813.00
02/04/2017 07:00,2,0.000,ALERT,211.93,298.77,59.981,1486209603,"201051344000576","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,617646.3,617646.3,23712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209678,1577814.00
02/04/2017 07:00,2,0.000,ALERT,210.57,295.46,59.938,1486209603,"274151322000087","219011344069620",0.00,-4.00,0,293.36,298.17,0.0,0.0,0.000,820282.1,820282.1,24019,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486209680,1577815.00
02/04/2017 07:15,2,0.000,ALERT,212.38,298.77,59.922,1486210503,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,616800.9,616800.9,23716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210505,1577816.00
02/04/2017 07:15,2,0.000,ALERT,211.03,296.96,59.970,1486210503,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,846991.7,846991.7,23795,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210507,1577817.00
02/04/2017 07:15,2,0.000,ALERT,212.38,298.77,59.975,1486210503,"201051344000633","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,605924.7,605924.7,24165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210508,1577818.00
02/04/2017 07:15,2,0.000,ALERT,212.16,299.37,59.965,1486210503,"201051344000469","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,608801.8,608801.8,24128,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210510,1577819.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1486210503,"201051344000646","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,604671.4,604671.4,24084,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210512,1577820.00
02/04/2017 07:15,2,0.000,ALERT,210.35,297.57,59.986,1486210503,"274151322000052","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,875849.0,875849.0,23562,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210514,1577821.00
02/04/2017 07:15,2,0.000,ALERT,211.70,298.47,59.970,1486210503,"201051344000585","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,615201.4,615201.4,24191,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210516,1577822.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1486210503,"201051344001230","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,608182.9,608182.9,23947,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210518,1577823.00
02/04/2017 07:15,2,0.000,ALERT,212.16,299.07,59.970,1486210503,"201051344000582","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,599966.1,599966.1,24122,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210519,1577824.00
02/04/2017 07:15,2,0.000,ALERT,211.25,298.17,60.012,1486210503,"201051344000955","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,615290.6,615290.6,24062,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210521,1577825.00
02/04/2017 07:15,2,0.000,ALERT,210.57,296.06,59.938,1486210503,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,721182.1,721182.1,24352,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210523,1577826.00
02/04/2017 07:15,2,0.000,ALERT,211.93,299.37,59.975,1486210503,"201051344000579","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,624295.6,624295.6,24032,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210525,1577827.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.77,59.954,1486210503,"201051344000890","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,612313.4,612313.4,24124,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210527,1577828.00
02/04/2017 07:15,2,0.000,ALERT,211.70,298.17,59.975,1486210503,"201051344000438","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,613379.5,613379.5,24123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210528,1577829.00
02/04/2017 07:15,2,0.000,ALERT,211.93,297.87,59.970,1486210503,"201051344000417","219011344069620",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,596547.2,596547.2,24282,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210530,1577830.00
02/04/2017 07:15,2,0.000,ALERT,210.80,297.57,59.970,1486210503,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,867381.4,867381.4,23597,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210532,1577831.00
02/04/2017 07:15,2,0.000,ALERT,211.25,296.96,59.954,1486210503,"274151322000076","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,924547.3,924547.3,23704,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210534,1577832.00
02/04/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1486210503,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,607243.4,607243.4,24145,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210536,1577833.00
02/04/2017 07:15,2,0.000,ALERT,210.57,297.26,59.965,1486210503,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,916013.7,916013.7,23776,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210538,1577834.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.17,59.970,1486210503,"201051344000988","219011344069620",0.00,-5.00,0,293.66,300.57,0.0,0.0,0.000,568940.5,568940.5,24175,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210540,1577835.00
02/04/2017 07:15,2,0.000,ALERT,211.48,297.57,59.970,1486210503,"201051344001025","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,613378.9,613378.9,24208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210541,1577836.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.47,59.986,1486210503,"201051344000458","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,617450.4,617450.4,23871,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210543,1577837.00
02/04/2017 07:15,2,0.000,ALERT,212.38,298.77,59.970,1486210503,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,616360.8,616360.8,23751,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210545,1577838.00
02/04/2017 07:15,2,0.000,ALERT,211.93,298.77,59.965,1486210503,"201051344000685","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,612872.6,612872.6,24010,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210547,1577839.00
02/04/2017 07:15,2,0.000,ALERT,211.70,297.87,59.965,1486210503,"201051344000917","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,609630.3,609630.3,24033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210548,1577840.00
02/04/2017 07:15,2,0.000,ALERT,211.93,298.47,59.996,1486210503,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,616526.7,616526.7,23869,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210550,1577841.00
02/04/2017 07:15,2,0.000,ALERT,211.70,297.57,59.965,1486210503,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,608052.3,608052.3,24142,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210552,1577842.00
02/04/2017 07:15,2,0.000,ALERT,210.12,296.06,59.959,1486210503,"274151322000088","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,831955.0,831955.0,23739,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210554,1577843.00
02/04/2017 07:15,2,0.000,ALERT,211.25,295.76,59.959,1486210503,"274151322000068","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,722054.0,722054.0,24257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210556,1577844.00
02/04/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1486210503,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,603580.4,603580.4,24204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210558,1577845.00
02/04/2017 07:15,2,0.000,ALERT,211.48,299.07,59.970,1486210503,"201051344000594","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,619764.7,619764.7,24075,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210559,1577846.00
02/04/2017 07:15,2,0.000,ALERT,211.70,297.87,59.975,1486210503,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,611975.3,611975.3,24182,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210561,1577847.00
02/04/2017 07:15,2,0.000,ALERT,210.35,296.36,59.965,1486210503,"274151322000054","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,848365.2,848365.2,23772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210563,1577848.00
02/04/2017 07:15,2,0.000,ALERT,211.93,298.17,59.933,1486210503,"201051344000867","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,606084.5,606084.5,24188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210565,1577849.00
02/04/2017 07:15,2,0.000,ALERT,211.48,298.47,59.959,1486210503,"201051344001093","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,609158.9,609158.9,24073,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210566,1577850.00
02/04/2017 07:15,2,0.000,ALERT,211.70,298.77,59.959,1486210503,"201051344000900","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,625282.9,625282.9,23665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210568,1577851.00
02/04/2017 07:15,2,0.000,ALERT,211.93,297.87,59.954,1486210503,"201051344000648","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,614854.8,614854.8,23703,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210570,1577852.00
02/04/2017 07:15,2,0.000,ALERT,211.93,299.37,59.933,1486210503,"201051344000569","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,626100.2,626100.2,23657,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210572,1577853.00
02/04/2017 07:15,2,0.000,ALERT,211.93,299.07,59.970,1486210503,"201051344000983","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,618364.3,618364.3,23830,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486210574,1577854.00
02/04/2017 07:15,2,0.000,ALERT,211.93,298.47,59.965,1486210503,"201051344001158","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,606719.7,606719.7,24099,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210575,1577855.00
02/04/2017 07:15,2,0.000,ALERT,212.38,299.37,59.938,1486210503,"201051344000576","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,617646.3,617646.3,23714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210577,1577856.00
02/04/2017 07:15,2,0.000,ALERT,210.57,295.46,59.959,1486210503,"274151322000087","219011344069620",0.00,-4.00,0,293.36,298.17,0.0,0.0,0.000,820282.1,820282.1,24021,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486210579,1577857.00
02/04/2017 07:30,2,0.000,ALERT,211.70,297.87,59.991,1486211404,"201051344000645","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,616800.9,616800.9,23718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211406,1577858.00
02/04/2017 07:30,2,0.000,ALERT,210.12,296.36,59.991,1486211404,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,846991.7,846991.7,23797,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211408,1577859.00
02/04/2017 07:30,2,0.000,ALERT,211.93,297.87,59.996,1486211404,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,605924.7,605924.7,24167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211409,1577860.00
02/04/2017 07:30,2,0.000,ALERT,211.25,297.87,59.986,1486211404,"201051344000469","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,608801.8,608801.8,24130,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211411,1577861.00
02/04/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1486211404,"201051344000646","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,604671.4,604671.4,24086,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211413,1577862.00
02/04/2017 07:30,2,0.000,ALERT,209.90,297.26,59.970,1486211404,"274151322000052","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,875849.0,875849.0,23564,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211415,1577863.00
02/04/2017 07:30,2,0.000,ALERT,211.03,297.57,59.986,1486211404,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,615201.4,615201.4,24193,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211416,1577864.00
02/04/2017 07:30,2,0.000,ALERT,210.80,297.26,59.970,1486211404,"201051344001230","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,608182.9,608182.9,23949,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211418,1577865.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.47,59.954,1486211404,"201051344000582","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,599966.1,599966.1,24124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211420,1577866.00
02/04/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1486211404,"201051344000955","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,615290.6,615290.6,24064,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211422,1577867.00
02/04/2017 07:30,2,0.000,ALERT,210.12,295.46,59.986,1486211404,"274151322000094","219011344069620",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,721182.1,721182.1,24354,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211424,1577868.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.77,59.975,1486211404,"201051344000579","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,624295.6,624295.6,24034,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211425,1577869.00
02/04/2017 07:30,2,0.000,ALERT,210.80,297.87,59.981,1486211404,"201051344000890","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,612313.4,612313.4,24126,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211427,1577870.00
02/04/2017 07:30,2,0.000,ALERT,211.03,297.26,59.965,1486211404,"201051344000438","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,613379.5,613379.5,24125,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211429,1577871.00
02/04/2017 07:30,2,0.000,ALERT,211.25,297.57,59.981,1486211404,"201051344000417","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,596547.2,596547.2,24284,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211431,1577872.00
02/04/2017 07:30,2,0.000,ALERT,210.35,296.66,59.975,1486211404,"274151322000083","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,867381.4,867381.4,23599,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211433,1577873.00
02/04/2017 07:30,2,0.000,ALERT,210.80,296.36,59.981,1486211404,"274151322000076","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,924547.3,924547.3,23706,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211434,1577874.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.77,60.028,1486211404,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,607243.4,607243.4,24147,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211436,1577875.00
02/04/2017 07:30,2,0.000,ALERT,209.90,297.57,59.991,1486211404,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,916013.7,916013.7,23778,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211438,1577876.00
02/04/2017 07:30,2,0.000,ALERT,211.03,298.17,59.981,1486211404,"201051344000988","219011344069620",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,568940.5,568940.5,24177,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211440,1577877.00
02/04/2017 07:30,2,0.000,ALERT,210.80,296.96,59.981,1486211404,"201051344001025","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,613378.9,613378.9,24210,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211442,1577878.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.17,59.986,1486211404,"201051344000458","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,617450.4,617450.4,23873,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211444,1577879.00
02/04/2017 07:30,2,0.000,ALERT,211.93,298.17,59.986,1486211404,"201051344000853","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,616360.8,616360.8,23753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211445,1577880.00
02/04/2017 07:30,2,0.000,ALERT,211.25,297.26,59.986,1486211404,"201051344000685","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,612872.6,612872.6,24012,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211447,1577881.00
02/04/2017 07:30,2,0.000,ALERT,211.03,297.26,59.981,1486211404,"201051344000917","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,609630.3,609630.3,24035,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211449,1577882.00
02/04/2017 07:30,2,0.000,ALERT,211.03,297.57,59.991,1486211404,"201051344001145","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,616526.7,616526.7,23871,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211451,1577883.00
02/04/2017 07:30,2,0.000,ALERT,211.03,296.96,59.986,1486211404,"201051344000651","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,608052.3,608052.3,24144,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211453,1577884.00
02/04/2017 07:30,2,0.000,ALERT,209.67,295.76,60.007,1486211404,"274151322000088","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,831955.0,831955.0,23741,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211454,1577885.00
02/04/2017 07:30,2,0.000,ALERT,210.57,294.86,60.012,1486211404,"274151322000068","219011344069620",0.00,-4.00,0,293.36,297.26,0.0,0.0,0.000,722054.0,722054.0,24259,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211456,1577886.00
02/04/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1486211404,"201051344001135","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,603580.4,603580.4,24206,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211458,1577887.00
02/04/2017 07:30,2,0.000,ALERT,210.80,298.47,59.991,1486211404,"201051344000594","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,619764.7,619764.7,24077,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211460,1577888.00
02/04/2017 07:30,2,0.000,ALERT,211.03,297.57,60.002,1486211404,"201051344001203","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,611975.3,611975.3,24184,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211462,1577889.00
02/04/2017 07:30,2,0.000,ALERT,209.90,296.06,60.012,1486211404,"274151322000054","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,848365.2,848365.2,23774,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486211464,1577890.00
02/04/2017 07:30,2,0.000,ALERT,211.48,297.87,60.034,1486211404,"201051344000867","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,606084.5,606084.5,24190,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211465,1577891.00
02/04/2017 07:30,2,0.000,ALERT,210.80,297.57,59.959,1486211404,"201051344001093","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,609158.9,609158.9,24075,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211467,1577892.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.47,59.996,1486211404,"201051344000900","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,625282.9,625282.9,23667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211469,1577893.00
02/04/2017 07:30,2,0.000,ALERT,211.48,297.57,60.012,1486211404,"201051344000648","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,614854.8,614854.8,23705,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211471,1577894.00
02/04/2017 07:30,2,0.000,ALERT,211.48,298.77,60.007,1486211404,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,626100.2,626100.2,23659,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211473,1577895.00
02/04/2017 07:30,2,0.000,ALERT,211.25,298.77,60.012,1486211404,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,618364.3,618364.3,23832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211474,1577896.00
02/04/2017 07:30,2,0.000,ALERT,211.48,298.47,60.007,1486211404,"201051344001158","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,606719.7,606719.7,24101,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211476,1577897.00
02/04/2017 07:30,2,0.000,ALERT,211.93,299.07,60.007,1486211404,"201051344000576","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,617646.3,617646.3,23716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211478,1577898.00
02/04/2017 07:30,2,0.000,ALERT,210.35,295.46,60.018,1486211404,"274151322000087","219011344069620",0.00,-4.00,0,293.06,297.57,0.0,0.0,0.000,820282.1,820282.1,24023,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486211480,1577899.00
02/04/2017 07:45,2,0.000,ALERT,211.93,298.17,59.991,1486212303,"201051344000645","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,616800.9,616800.9,23720,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212305,1577900.00
02/04/2017 07:45,2,0.000,ALERT,210.12,296.06,59.991,1486212303,"274151322000085","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,846991.7,846991.7,23799,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212307,1577901.00
02/04/2017 07:45,2,0.000,ALERT,212.16,298.47,60.002,1486212303,"201051344000633","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,605924.7,605924.7,24169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212309,1577902.00
