ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1486212303,"201051344000469","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,608801.8,608801.8,24132,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212311,1577903.00
02/04/2017 07:45,2,0.000,ALERT,210.57,297.87,59.970,1486212303,"201051344000646","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,604671.4,604671.4,24088,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212313,1577904.00
02/04/2017 07:45,2,0.000,ALERT,209.90,297.26,59.991,1486212303,"274151322000052","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,875849.0,875849.0,23566,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212314,1577905.00
02/04/2017 07:45,2,0.000,ALERT,210.80,297.87,60.028,1486212303,"201051344000585","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,615201.4,615201.4,24195,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212316,1577906.00
02/04/2017 07:45,2,0.000,ALERT,210.80,297.87,59.991,1486212303,"201051344001230","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,608182.9,608182.9,23951,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212318,1577907.00
02/04/2017 07:45,2,0.000,ALERT,211.48,298.47,60.018,1486212303,"201051344000582","219011344069620",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,599966.1,599966.1,24126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212320,1577908.00
02/04/2017 07:45,2,0.000,ALERT,210.57,297.87,59.991,1486212303,"201051344000955","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,615290.6,615290.6,24066,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212322,1577909.00
02/04/2017 07:45,2,0.000,ALERT,210.12,296.06,59.944,1486212303,"274151322000094","219011344069620",0.00,-6.50,0,293.36,297.57,0.0,0.0,0.000,721182.1,721182.1,24356,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212324,1577910.00
02/04/2017 07:45,2,0.000,ALERT,211.48,298.47,59.986,1486212303,"201051344000579","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,624295.6,624295.6,24036,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212326,1577911.00
02/04/2017 07:45,2,0.000,ALERT,210.80,298.17,60.023,1486212303,"201051344000890","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,612313.4,612313.4,24128,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212327,1577912.00
02/04/2017 07:45,2,0.000,ALERT,211.03,297.87,59.991,1486212303,"201051344000438","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,613379.5,613379.5,24127,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212329,1577913.00
02/04/2017 07:45,2,0.000,ALERT,211.03,297.26,59.981,1486212303,"201051344000417","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,596547.2,596547.2,24286,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212331,1577914.00
02/04/2017 07:45,2,0.000,ALERT,210.35,297.26,59.986,1486212303,"274151322000083","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,867381.4,867381.4,23601,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212333,1577915.00
02/04/2017 07:45,2,0.000,ALERT,210.80,296.06,59.949,1486212303,"274151322000076","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,924547.3,924547.3,23708,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212335,1577916.00
02/04/2017 07:45,2,0.000,ALERT,211.25,298.77,59.986,1486212303,"201051344000868","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,607243.4,607243.4,24149,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212336,1577917.00
02/04/2017 07:45,2,0.000,ALERT,210.35,297.57,59.970,1486212303,"274151322000095","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,916013.7,916013.7,23780,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212338,1577918.00
02/04/2017 07:45,2,0.000,ALERT,211.25,298.17,60.002,1486212303,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,568940.5,568940.5,24179,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212340,1577919.00
02/04/2017 07:45,2,0.000,ALERT,210.57,296.66,59.975,1486212303,"201051344001025","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,613378.9,613378.9,24212,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212342,1577920.00
02/04/2017 07:45,2,0.000,ALERT,211.25,298.17,59.986,1486212303,"201051344000458","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,617450.4,617450.4,23875,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212344,1577921.00
02/04/2017 07:45,2,0.000,ALERT,211.93,298.47,59.981,1486212303,"201051344000853","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,616360.8,616360.8,23755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212345,1577922.00
02/04/2017 07:45,2,0.000,ALERT,211.03,297.57,59.981,1486212303,"201051344000685","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,612872.6,612872.6,24014,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212347,1577923.00
02/04/2017 07:45,2,0.000,ALERT,211.03,296.96,59.991,1486212303,"201051344000917","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,609630.3,609630.3,24037,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212349,1577924.00
02/04/2017 07:45,2,0.000,ALERT,211.03,297.57,59.975,1486212303,"201051344001145","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,616526.7,616526.7,23873,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212351,1577925.00
02/04/2017 07:45,2,0.000,ALERT,210.57,296.66,59.975,1486212303,"201051344000651","219011344069620",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,608052.3,608052.3,24146,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212353,1577926.00
02/04/2017 07:45,2,0.000,ALERT,209.90,295.76,60.012,1486212303,"274151322000088","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,831955.0,831955.0,23743,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212354,1577927.00
02/04/2017 07:45,2,0.000,ALERT,210.80,295.16,59.944,1486212303,"274151322000068","219011344069620",0.00,-4.00,0,293.66,297.26,0.0,0.0,0.000,722054.0,722054.0,24261,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212356,1577928.00
02/04/2017 07:45,2,0.000,ALERT,210.35,297.26,59.975,1486212303,"201051344001135","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,603580.4,603580.4,24208,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212358,1577929.00
02/04/2017 07:45,2,0.000,ALERT,211.03,299.07,60.023,1486212303,"201051344000594","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,619764.7,619764.7,24079,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212360,1577930.00
02/04/2017 07:45,2,0.000,ALERT,210.80,297.26,59.970,1486212303,"201051344001203","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,611975.3,611975.3,24186,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212362,1577931.00
02/04/2017 07:45,2,0.000,ALERT,209.90,296.36,59.975,1486212303,"274151322000054","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,848365.2,848365.2,23776,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212363,1577932.00
02/04/2017 07:45,2,0.000,ALERT,211.70,298.47,60.002,1486212303,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,606084.5,606084.5,24192,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212365,1577933.00
02/04/2017 07:45,2,0.000,ALERT,210.80,297.26,59.981,1486212303,"201051344001093","219011344069620",0.00,-4.00,0,295.76,299.07,0.0,0.0,0.000,609158.9,609158.9,24077,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212367,1577934.00
02/04/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1486212303,"201051344000900","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,625282.9,625282.9,23669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212369,1577935.00
02/04/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1486212303,"201051344000648","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,614854.8,614854.8,23707,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212370,1577936.00
02/04/2017 07:45,2,0.000,ALERT,211.48,299.37,59.981,1486212303,"201051344000569","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,626100.2,626100.2,23661,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212372,1577937.00
02/04/2017 07:45,2,0.000,ALERT,211.25,298.77,59.981,1486212303,"201051344000983","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,618364.3,618364.3,23834,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212374,1577938.00
02/04/2017 07:45,2,0.000,ALERT,211.70,298.47,60.002,1486212303,"201051344001158","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,606719.7,606719.7,24103,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212376,1577939.00
02/04/2017 07:45,2,0.000,ALERT,211.93,298.77,59.981,1486212303,"201051344000576","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,617646.3,617646.3,23718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486212378,1577940.00
02/04/2017 07:45,2,0.000,ALERT,210.12,295.16,59.975,1486212303,"274151322000087","219011344069620",0.00,-4.00,0,293.06,297.26,0.0,0.0,0.000,820282.1,820282.1,24025,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486212380,1577941.00
02/04/2017 08:00,2,0.000,ALERT,211.93,298.47,59.922,1486213204,"201051344000645","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,616800.9,616800.9,23722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213206,1577942.00
02/04/2017 08:00,2,0.000,ALERT,210.80,296.36,60.028,1486213204,"274151322000085","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,846991.7,846991.7,23801,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213208,1577943.00
02/04/2017 08:00,2,0.000,ALERT,212.38,298.47,60.007,1486213204,"201051344000633","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,605924.7,605924.7,24171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213209,1577944.00
02/04/2017 08:00,2,0.000,ALERT,211.70,298.47,59.981,1486213204,"201051344000469","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,608801.8,608801.8,24134,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213211,1577945.00
02/04/2017 08:00,2,0.000,ALERT,211.03,297.87,59.981,1486213204,"201051344000646","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,604671.4,604671.4,24090,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486213213,1577946.00
02/04/2017 08:00,2,0.000,ALERT,210.35,296.96,59.975,1486213204,"274151322000052","219011344069620",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,875849.0,875849.0,23568,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213215,1577947.00
02/04/2017 08:00,2,0.000,ALERT,211.48,298.17,59.981,1486213204,"201051344000585","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,615201.4,615201.4,24197,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213217,1577948.00
02/04/2017 08:00,2,0.000,ALERT,211.25,298.47,59.975,1486213204,"201051344001230","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,608182.9,608182.9,23953,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213218,1577949.00
02/04/2017 08:00,2,0.000,ALERT,211.70,298.77,59.975,1486213204,"201051344000582","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,599966.1,599966.1,24128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213220,1577950.00
02/04/2017 08:00,2,0.000,ALERT,210.80,297.87,59.975,1486213204,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,615290.6,615290.6,24068,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213222,1577951.00
02/04/2017 08:00,2,0.000,ALERT,210.57,295.76,59.975,1486213204,"274151322000094","219011344069620",0.00,-6.00,0,293.06,297.26,0.0,0.0,0.000,721182.1,721182.1,24358,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213224,1577952.00
02/04/2017 08:00,2,0.000,ALERT,211.70,299.07,59.965,1486213204,"201051344000579","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,624295.6,624295.6,24038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213225,1577953.00
02/04/2017 08:00,2,0.000,ALERT,211.03,298.17,60.012,1486213204,"201051344000890","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,612313.4,612313.4,24130,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213227,1577954.00
02/04/2017 08:00,2,0.000,ALERT,211.25,297.87,59.933,1486213204,"201051344000438","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,613379.5,613379.5,24129,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213229,1577955.00
02/04/2017 08:00,2,0.000,ALERT,211.48,297.26,59.981,1486213204,"201051344000417","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,596547.2,596547.2,24288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213231,1577956.00
02/04/2017 08:00,2,0.000,ALERT,210.57,296.36,59.954,1486213204,"274151322000083","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,867381.4,867381.4,23603,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213233,1577957.00
02/04/2017 08:00,2,0.000,ALERT,211.25,296.36,60.002,1486213204,"274151322000076","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,924547.3,924547.3,23710,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486213234,1577958.00
02/04/2017 08:00,2,0.000,ALERT,211.48,299.07,59.996,1486213204,"201051344000868","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,607243.4,607243.4,24151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213237,1577959.00
02/04/2017 08:00,2,0.000,ALERT,210.57,297.26,59.981,1486213204,"274151322000095","219011344069620",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,916013.7,916013.7,23782,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213238,1577960.00
02/04/2017 08:00,2,0.000,ALERT,211.48,298.47,59.975,1486213204,"201051344000988","219011344069620",0.00,-5.50,0,293.36,299.97,0.0,0.0,0.000,568940.5,568940.5,24181,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213241,1577961.00
02/04/2017 08:00,2,0.000,ALERT,211.03,297.26,59.970,1486213204,"201051344001025","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,613378.9,613378.9,24214,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213242,1577962.00
02/04/2017 08:00,2,0.000,ALERT,211.48,298.47,59.986,1486213204,"201051344000458","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,617450.4,617450.4,23877,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213244,1577963.00
02/04/2017 08:00,2,0.000,ALERT,212.16,298.47,59.965,1486213204,"201051344000853","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,616360.8,616360.8,23757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213246,1577964.00
02/04/2017 08:00,2,0.000,ALERT,211.48,297.87,59.981,1486213204,"201051344000685","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,612872.6,612872.6,24016,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486213248,1577965.00
02/04/2017 08:00,2,0.000,ALERT,211.48,297.26,59.970,1486213204,"201051344000917","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,609630.3,609630.3,24039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213250,1577966.00
02/04/2017 08:00,2,0.000,ALERT,211.48,298.17,59.991,1486213204,"201051344001145","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,616526.7,616526.7,23875,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213251,1577967.00
02/04/2017 08:00,2,0.000,ALERT,211.25,297.26,59.986,1486213204,"201051344000651","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,608052.3,608052.3,24148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486213253,1577968.00
02/04/2017 08:00,2,0.000,ALERT,209.90,296.06,59.970,1486213204,"274151322000088","219011344069620",0.00,-4.00,0,293.36,297.57,0.0,0.0,0.000,831955.0,831955.0,23745,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213255,1577969.00
02/04/2017 08:00,2,0.000,ALERT,211.03,295.46,59.970,1486213204,"274151322000068","219011344069620",0.00,-4.00,0,293.06,296.96,0.0,0.0,0.000,722054.0,722054.0,24263,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213257,1577970.00
02/04/2017 08:00,2,0.000,ALERT,210.80,297.57,59.970,1486213204,"201051344001135","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,603580.4,603580.4,24210,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213258,1577971.00
02/04/2017 08:00,2,0.000,ALERT,211.25,298.77,59.975,1486213204,"201051344000594","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,619764.7,619764.7,24081,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213260,1577972.00
02/04/2017 08:00,2,0.000,ALERT,211.25,297.57,59.965,1486213204,"201051344001203","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,611975.3,611975.3,24188,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213262,1577973.00
02/04/2017 08:00,2,0.000,ALERT,210.35,296.66,59.959,1486213204,"274151322000054","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,848365.2,848365.2,23778,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213264,1577974.00
02/04/2017 08:00,2,0.000,ALERT,211.93,297.87,59.949,1486213204,"201051344000867","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,606084.5,606084.5,24194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213266,1577975.00
02/04/2017 08:00,2,0.000,ALERT,211.03,297.57,59.975,1486213204,"201051344001093","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,609158.9,609158.9,24079,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213267,1577976.00
02/04/2017 08:00,2,0.000,ALERT,211.48,298.47,60.007,1486213204,"201051344000900","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,625282.9,625282.9,23671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213269,1577977.00
02/04/2017 08:00,2,0.000,ALERT,211.70,297.26,59.928,1486213204,"201051344000648","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,614854.8,614854.8,23709,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213271,1577978.00
02/04/2017 08:00,2,0.000,ALERT,211.70,298.77,59.954,1486213204,"201051344000569","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,626100.2,626100.2,23663,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213273,1577979.00
02/04/2017 08:00,2,0.000,ALERT,211.70,298.47,59.954,1486213204,"201051344000983","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,618364.3,618364.3,23836,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213275,1577980.00
02/04/2017 08:00,2,0.000,ALERT,211.70,298.17,59.959,1486213204,"201051344001158","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,606719.7,606719.7,24105,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213277,1577981.00
02/04/2017 08:00,2,0.000,ALERT,212.16,299.07,59.959,1486213204,"201051344000576","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,617646.3,617646.3,23720,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486213278,1577982.00
02/04/2017 08:00,2,0.000,ALERT,210.80,295.76,59.965,1486213204,"274151322000087","219011344069620",0.00,-4.00,0,292.76,296.96,0.0,0.0,0.000,820282.1,820282.1,24027,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486213280,1577983.00
02/04/2017 08:15,2,0.000,ALERT,211.93,297.87,59.959,1486214104,"201051344000645","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,616800.9,616800.9,23724,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214106,1577984.00
02/04/2017 08:15,2,0.000,ALERT,210.35,295.76,59.965,1486214104,"274151322000085","219011344069620",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,846991.7,846991.7,23803,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214108,1577985.00
02/04/2017 08:15,2,0.000,ALERT,212.38,297.87,59.975,1486214104,"201051344000633","219011344069620",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,605924.7,605924.7,24173,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214110,1577986.00
02/04/2017 08:15,2,0.000,ALERT,211.70,297.87,59.959,1486214104,"201051344000469","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,608801.8,608801.8,24136,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214111,1577987.00
02/04/2017 08:15,2,0.000,ALERT,211.25,297.87,59.959,1486214104,"201051344000646","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,604671.4,604671.4,24092,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214113,1577988.00
02/04/2017 08:15,2,0.043,ALERT,210.12,295.76,59.938,1486214104,"274151322000052","219011344069620",29.68,-5.50,0,293.96,299.07,0.0,0.0,0.000,875849.0,875849.0,23570,0,0,0,L,1151911521,0,120.42,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486214115,1577989.00
02/04/2017 08:15,2,0.000,ALERT,211.25,298.17,59.965,1486214104,"201051344000585","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,615201.4,615201.4,24199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214117,1577990.00
02/04/2017 08:15,2,0.000,ALERT,211.25,298.77,59.975,1486214104,"201051344001230","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,608182.9,608182.9,23955,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214119,1577991.00
02/04/2017 08:15,2,0.000,ALERT,211.93,299.37,59.965,1486214104,"201051344000582","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,599966.1,599966.1,24130,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214120,1577992.00
02/04/2017 08:15,2,0.000,ALERT,210.80,297.87,59.959,1486214104,"201051344000955","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,615290.6,615290.6,24070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214122,1577993.00
02/04/2017 08:15,2,0.000,ALERT,210.35,295.76,59.970,1486214104,"274151322000094","219011344069620",0.00,-6.50,0,293.66,297.87,0.0,0.0,0.000,721182.1,721182.1,24360,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214124,1577994.00
02/04/2017 08:15,2,0.000,ALERT,211.70,298.77,59.970,1486214104,"201051344000579","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,624295.6,624295.6,24040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214126,1577995.00
02/04/2017 08:15,2,0.000,ALERT,211.25,298.47,59.965,1486214104,"201051344000890","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,612313.4,612313.4,24132,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214128,1577996.00
02/04/2017 08:15,2,0.000,ALERT,211.48,297.87,59.954,1486214104,"201051344000438","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,613379.5,613379.5,24131,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214129,1577997.00
02/04/2017 08:15,2,0.000,ALERT,211.70,297.57,59.975,1486214104,"201051344000417","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,596547.2,596547.2,24290,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214131,1577998.00
02/04/2017 08:15,2,0.020,ALERT,210.57,296.66,59.959,1486214104,"274151322000083","219011344069620",29.42,-5.50,0,294.86,299.07,0.0,0.0,0.000,867381.4,867381.4,23605,0,0,0,L,1151911521,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486214133,1577999.00
02/04/2017 08:15,2,0.018,ALERT,211.03,295.76,59.965,1486214104,"274151322000076","219011344069620",30.42,-5.50,0,294.26,298.47,0.0,0.0,0.000,924547.3,924547.3,23712,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486214135,1578000.00
02/04/2017 08:15,2,0.000,ALERT,211.48,298.47,59.959,1486214104,"201051344000868","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,607243.4,607243.4,24153,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214137,1578001.00
02/04/2017 08:15,2,0.023,ALERT,210.12,296.96,59.975,1486214104,"274151322000095","219011344069620",20.02,-6.50,0,295.16,299.37,0.0,0.0,0.000,916013.7,916013.7,23784,0,0,0,L,1151911521,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486214139,1578002.00
02/04/2017 08:15,2,0.000,ALERT,211.48,298.17,59.981,1486214104,"201051344000988","219011344069620",0.00,-5.50,0,293.66,300.57,0.0,0.0,0.000,568940.5,568940.5,24183,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214140,1578003.00
02/04/2017 08:15,2,0.000,ALERT,211.25,297.26,60.012,1486214104,"201051344001025","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,613378.9,613378.9,24216,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214142,1578004.00
02/04/2017 08:15,2,0.000,ALERT,211.48,298.17,59.981,1486214104,"201051344000458","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,617450.4,617450.4,23879,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214144,1578005.00
02/04/2017 08:15,2,0.000,ALERT,212.16,297.87,59.975,1486214104,"201051344000853","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,616360.8,616360.8,23759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214146,1578006.00
02/04/2017 08:15,2,0.000,ALERT,211.70,298.17,59.965,1486214104,"201051344000685","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,612872.6,612872.6,24018,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214148,1578007.00
02/04/2017 08:15,2,0.000,ALERT,211.48,297.87,59.981,1486214104,"201051344000917","219011344069620",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,609630.3,609630.3,24041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214150,1578008.00
02/04/2017 08:15,2,0.000,ALERT,211.70,298.47,59.975,1486214104,"201051344001145","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,616526.7,616526.7,23877,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214151,1578009.00
02/04/2017 08:15,2,0.000,ALERT,211.25,297.26,60.012,1486214104,"201051344000651","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,608052.3,608052.3,24150,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214153,1578010.00
02/04/2017 08:15,2,0.000,ALERT,209.90,296.06,59.975,1486214104,"274151322000088","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,831955.0,831955.0,23747,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214155,1578011.00
02/04/2017 08:15,2,0.000,ALERT,211.03,295.46,59.981,1486214104,"274151322000068","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,722054.0,722054.0,24265,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214157,1578012.00
02/04/2017 08:15,2,0.000,ALERT,211.03,297.87,59.965,1486214104,"201051344001135","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,603580.4,603580.4,24212,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214158,1578013.00
02/04/2017 08:15,2,0.000,ALERT,211.48,298.77,59.975,1486214104,"201051344000594","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,619764.7,619764.7,24083,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214160,1578014.00
02/04/2017 08:15,2,0.000,ALERT,211.25,297.87,59.965,1486214104,"201051344001203","219011344069620",0.00,-6.50,0,295.46,302.98,0.0,0.0,0.000,611975.3,611975.3,24190,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214163,1578015.00
02/04/2017 08:15,2,0.018,ALERT,210.35,296.66,59.975,1486214104,"274151322000054","219011344069620",19.18,-5.00,0,293.96,298.77,0.0,0.0,0.000,848365.2,848365.2,23780,0,0,0,L,1151911521,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1486214164,1578016.00
02/04/2017 08:15,2,0.000,ALERT,211.93,297.87,59.975,1486214104,"201051344000867","219011344069620",0.00,-5.00,0,295.16,301.47,0.0,0.0,0.000,606084.5,606084.5,24196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214166,1578017.00
02/04/2017 08:15,2,0.000,ALERT,211.25,298.17,59.959,1486214104,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,609158.9,609158.9,24081,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214168,1578018.00
02/04/2017 08:15,2,0.000,ALERT,211.48,298.47,59.965,1486214104,"201051344000900","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,625282.9,625282.9,23673,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214170,1578019.00
02/04/2017 08:15,2,0.000,ALERT,211.93,297.87,59.959,1486214104,"201051344000648","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,614854.8,614854.8,23711,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214171,1578020.00
02/04/2017 08:15,2,0.000,ALERT,211.93,299.37,59.965,1486214104,"201051344000569","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,626100.2,626100.2,23665,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214173,1578021.00
02/04/2017 08:15,2,0.000,ALERT,211.70,299.37,59.965,1486214104,"201051344000983","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,618364.3,618364.3,23838,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214175,1578022.00
02/04/2017 08:15,2,0.000,ALERT,211.93,299.07,59.965,1486214104,"201051344001158","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,606719.7,606719.7,24107,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214177,1578023.00
02/04/2017 08:15,2,0.000,ALERT,212.38,299.67,59.965,1486214104,"201051344000576","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,617646.3,617646.3,23722,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486214179,1578024.00
02/04/2017 08:15,2,0.000,ALERT,210.35,294.86,59.959,1486214104,"274151322000087","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,820282.1,820282.1,24029,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486214180,1578025.00
02/04/2017 08:30,2,0.000,ALERT,212.61,298.77,59.991,1486215003,"201051344000645","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,616800.9,616800.9,23726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215005,1578026.00
02/04/2017 08:30,2,0.018,ALERT,211.03,296.66,59.959,1486215003,"274151322000085","219011344069620",31.23,-5.50,0,293.96,298.47,0.0,0.0,0.000,846991.7,846991.7,23805,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1486215007,1578027.00
02/04/2017 08:30,2,0.000,ALERT,213.06,299.37,59.991,1486215003,"201051344000633","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,605924.7,605924.7,24175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215009,1578028.00
02/04/2017 08:30,2,0.000,ALERT,212.38,299.07,59.996,1486215003,"201051344000469","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,608801.8,608801.8,24138,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215010,1578029.00
02/04/2017 08:30,2,0.000,ALERT,211.48,298.47,60.012,1486215003,"201051344000646","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,604671.4,604671.4,24094,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215012,1578030.00
02/04/2017 08:30,2,0.105,ALERT,210.57,297.26,59.965,1486215003,"274151322000052","219011344069620",23.10,-5.50,0,293.66,299.07,2.5,0.5,0.000,875849.0,875849.0,23572,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1486215014,1578031.00
02/04/2017 08:30,2,0.000,ALERT,211.93,298.77,59.991,1486215003,"201051344000585","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,615201.4,615201.4,24201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215016,1578032.00
02/04/2017 08:30,2,0.180,ALERT,211.70,298.77,59.991,1486215003,"201051344001230","219011344069620",18.09,-6.00,0,296.36,300.27,3.3,1.2,0.000,608183.0,608183.0,23957,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1486215018,1578033.00
02/04/2017 08:30,2,0.000,ALERT,212.16,299.07,59.965,1486215003,"201051344000582","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,599966.1,599966.1,24132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215020,1578034.00
02/04/2017 08:30,2,0.000,ALERT,211.48,298.17,59.991,1486215003,"201051344000955","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,615290.6,615290.6,24072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215022,1578035.00
02/04/2017 08:30,2,0.000,ALERT,210.80,296.66,59.981,1486215003,"274151322000094","219011344069620",43.42,-6.50,0,293.36,414.79,0.0,0.0,0.000,721182.1,721182.1,24362,0,0,0,L,1151911521,0,120.65,122.23,0002,-6,0,0,0,0,0,0,90,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486215023,1578036.00
02/04/2017 08:30,2,0.000,ALERT,212.16,299.67,59.991,1486215003,"201051344000579","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,624295.6,624295.6,24042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215025,1578037.00
02/04/2017 08:30,2,0.000,ALERT,211.48,299.07,59.938,1486215003,"201051344000890","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,612313.4,612313.4,24134,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215027,1578038.00
02/04/2017 08:30,2,0.000,ALERT,211.93,298.77,59.986,1486215003,"201051344000438","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,613379.5,613379.5,24133,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215029,1578039.00
02/04/2017 08:30,2,0.000,ALERT,211.70,297.57,59.981,1486215003,"201051344000417","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,596547.2,596547.2,24292,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215031,1578040.00
02/04/2017 08:30,2,0.082,ALERT,211.03,298.17,59.986,1486215003,"274151322000083","219011344069620",23.54,-5.50,0,294.56,299.07,2.0,0.0,0.000,867381.4,867381.4,23607,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1486215033,1578041.00
02/04/2017 08:30,2,0.086,ALERT,211.48,297.57,59.975,1486215003,"274151322000076","219011344069620",23.97,-5.50,0,294.26,299.37,2.1,0.1,0.000,924547.3,924547.3,23714,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486215034,1578042.00
02/04/2017 08:30,2,0.000,ALERT,212.16,300.27,59.949,1486215003,"201051344000868","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,607243.4,607243.4,24155,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215036,1578043.00
02/04/2017 08:30,2,0.076,ALERT,211.03,298.77,59.981,1486215003,"274151322000095","219011344069620",24.11,-6.50,0,295.16,299.67,1.9,0.0,0.000,916013.7,916013.7,23786,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486215038,1578044.00
02/04/2017 08:30,2,0.000,ALERT,211.93,299.07,59.986,1486215003,"201051344000988","219011344069620",0.00,-5.50,0,293.36,300.57,0.0,0.0,0.000,568940.5,568940.5,24185,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215040,1578045.00
02/04/2017 08:30,2,0.000,ALERT,211.48,297.57,59.975,1486215003,"201051344001025","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,613378.9,613378.9,24218,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215042,1578046.00
