ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 08:30,2,0.000,ALERT,212.38,299.37,59.981,1486215003,"201051344000458","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,617450.4,617450.4,23881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215043,1578047.00
02/04/2017 08:30,2,0.182,ALERT,212.83,299.07,59.975,1486215003,"201051344000853","219011344069620",18.79,-6.00,0,295.76,309.89,3.5,1.4,0.000,616360.9,616360.9,23761,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486215045,1578048.00
02/04/2017 08:30,2,0.184,ALERT,211.93,298.17,59.991,1486215003,"201051344000685","219011344069620",23.10,-5.50,0,296.06,308.99,4.3,2.2,0.000,612872.8,612872.8,24020,0,0,0,L,1122011218,0,122.46,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486215047,1578049.00
02/04/2017 08:30,2,0.139,ALERT,211.93,297.57,59.996,1486215003,"201051344000917","219011344069620",18.43,-4.00,0,294.56,299.37,2.6,0.6,0.000,609630.3,609630.3,24043,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486215049,1578050.00
02/04/2017 08:30,2,0.152,ALERT,211.70,298.47,60.023,1486215003,"201051344001145","219011344069620",23.50,-6.00,0,296.06,309.89,3.7,1.6,0.000,616526.8,616526.8,23879,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486215051,1578051.00
02/04/2017 08:30,2,0.000,ALERT,211.93,297.57,59.991,1486215003,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,608052.3,608052.3,24152,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215052,1578052.00
02/04/2017 08:30,2,0.000,ALERT,210.57,296.66,59.986,1486215003,"274151322000088","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,831955.0,831955.0,23749,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215054,1578053.00
02/04/2017 08:30,2,0.008,ALERT,211.70,296.66,59.981,1486215003,"274151322000068","219011344069620",42.66,-5.00,0,293.36,408.48,0.0,0.0,0.000,722054.0,722054.0,24267,0,0,0,L,1151911521,0,121.10,122.46,0002,-5,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486215056,1578054.00
02/04/2017 08:30,2,0.000,ALERT,211.25,297.87,59.991,1486215003,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,603580.4,603580.4,24214,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215058,1578055.00
02/04/2017 08:30,2,0.000,ALERT,211.93,299.97,59.996,1486215003,"201051344000594","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,619764.7,619764.7,24085,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215060,1578056.00
02/04/2017 08:30,2,0.000,ALERT,211.70,297.87,59.996,1486215003,"201051344001203","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,611975.3,611975.3,24192,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215061,1578057.00
02/04/2017 08:30,2,0.049,ALERT,210.80,297.87,59.970,1486215003,"274151322000054","219011344069620",16.58,-5.50,0,293.96,299.07,0.8,0.0,0.000,848365.2,848365.2,23782,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486215063,1578058.00
02/04/2017 08:30,2,0.000,ALERT,212.61,298.77,59.991,1486215003,"201051344000867","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,606084.5,606084.5,24198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215065,1578059.00
02/04/2017 08:30,2,0.000,ALERT,211.48,298.47,59.959,1486215003,"201051344001093","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,609158.9,609158.9,24083,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215067,1578060.00
02/04/2017 08:30,2,0.068,ALERT,212.16,299.37,59.991,1486215003,"201051344000900","219011344069620",17.87,-6.00,0,296.06,307.48,1.2,0.0,0.000,625282.9,625282.9,23675,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1486215069,1578061.00
02/04/2017 08:30,2,0.000,ALERT,212.38,299.07,59.996,1486215003,"201051344000648","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,614854.8,614854.8,23713,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215071,1578062.00
02/04/2017 08:30,2,0.188,ALERT,212.38,321.61,60.039,1486215003,"201051344000569","219011344069620",25.35,-5.50,0,297.57,335.44,4.8,2.7,0.000,626100.6,626100.6,23667,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486215072,1578063.00
02/04/2017 08:30,2,0.000,ALERT,212.38,299.37,59.996,1486215003,"201051344000983","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,618364.3,618364.3,23840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215074,1578064.00
02/04/2017 08:30,2,0.000,ALERT,212.61,299.37,60.002,1486215003,"201051344001158","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,606719.7,606719.7,24109,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215076,1578065.00
02/04/2017 08:30,2,0.000,ALERT,212.83,299.67,60.007,1486215003,"201051344000576","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,617646.3,617646.3,23724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215078,1578066.00
02/04/2017 08:30,2,0.000,ALERT,210.80,295.76,59.996,1486215003,"274151322000087","219011344069620",0.00,-4.00,0,292.76,297.87,0.0,0.0,0.000,820282.1,820282.1,24031,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215080,1578067.00
02/04/2017 08:45,2,0.000,ALERT,212.83,299.37,59.965,1486215903,"201051344000645","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,616800.9,616800.9,23728,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215905,1578068.00
02/04/2017 08:45,2,0.000,ALERT,212.83,299.07,59.996,1486215903,"201051344000633","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,605924.7,605924.7,24177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215908,1578069.00
02/04/2017 08:45,2,0.000,ALERT,212.16,299.37,59.933,1486215903,"201051344000469","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,608801.8,608801.8,24140,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215910,1578070.00
02/04/2017 08:45,2,0.000,ALERT,211.25,298.47,59.965,1486215903,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,604671.4,604671.4,24096,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215911,1578071.00
02/04/2017 08:45,2,0.242,ACTIVE,210.57,336.34,59.954,1486215903,"274151322000052","219011344069620",30.36,-3.50,0,295.76,345.06,7.4,5.2,0.031,875849.6,875849.6,23574,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215912,1578072.00
02/04/2017 08:45,2,0.000,ALERT,211.70,298.77,59.970,1486215903,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,615201.4,615201.4,24203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215914,1578073.00
02/04/2017 08:45,2,0.258,ACTIVE,211.93,334.54,59.959,1486215903,"201051344001230","219011344069620",25.82,-5.00,0,297.26,352.57,6.8,4.6,0.013,608183.7,608183.7,23959,0,0,0,L,1122011218,0,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215915,1578074.00
02/04/2017 08:45,2,0.000,ALERT,212.38,299.67,59.996,1486215903,"201051344000582","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,599966.1,599966.1,24134,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215917,1578075.00
02/04/2017 08:45,2,0.000,ALERT,211.48,298.77,59.970,1486215903,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,615290.6,615290.6,24074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215918,1578076.00
02/04/2017 08:45,2,0.143,ALERT,211.25,336.04,59.938,1486215903,"274151322000094","219011344069620",30.63,-5.00,0,294.86,424.71,4.4,2.4,0.018,721182.2,721182.2,24364,0,0,0,L,1151911521,0,120.88,122.01,0002,-6,0,0,0,0,0,0,103,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215920,1578077.00
02/04/2017 08:45,2,0.000,ALERT,212.38,299.97,59.975,1486215903,"201051344000579","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,624295.6,624295.6,24044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215922,1578078.00
02/04/2017 08:45,2,0.113,ALERT,211.70,299.37,59.981,1486215903,"201051344000890","219011344069620",33.81,-5.50,0,296.96,325.52,4.0,1.9,0.000,612313.4,612313.4,24136,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486215924,1578079.00
02/04/2017 08:45,2,0.176,ALERT,211.93,298.77,59.975,1486215903,"201051344000438","219011344069620",14.85,-6.50,0,296.66,331.23,2.6,0.6,0.000,613379.6,613379.6,24135,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1486215926,1578080.00
02/04/2017 08:45,2,0.000,ALERT,211.93,298.47,59.981,1486215903,"201051344000417","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,596547.2,596547.2,24294,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215928,1578081.00
02/04/2017 08:45,2,0.227,ACTIVE,211.03,335.74,59.975,1486215903,"274151322000083","219011344069620",29.24,-3.50,0,296.06,346.26,6.7,4.6,0.031,867381.9,867381.9,23609,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215929,1578082.00
02/04/2017 08:45,2,0.236,ACTIVE,211.70,335.14,59.970,1486215903,"274151322000076","219011344069620",30.53,-3.50,0,296.36,352.57,7.3,5.1,0.031,924547.9,924547.9,23716,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215930,1578083.00
02/04/2017 08:45,2,0.000,ALERT,212.16,299.97,59.981,1486215903,"201051344000868","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,607243.4,607243.4,24157,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215931,1578084.00
02/04/2017 08:45,2,0.225,ACTIVE,211.03,334.84,59.959,1486215903,"274151322000095","219011344069620",30.12,-5.00,0,297.26,344.45,6.8,4.7,0.027,916014.2,916014.2,23788,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215932,1578085.00
02/04/2017 08:45,2,0.000,ALERT,212.16,299.07,59.981,1486215903,"201051344000988","219011344069620",0.00,-5.50,0,294.56,300.87,0.0,0.0,0.000,568940.5,568940.5,24187,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215934,1578086.00
02/04/2017 08:45,2,0.000,ALERT,211.48,297.87,59.965,1486215903,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,613378.9,613378.9,24220,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215936,1578087.00
02/04/2017 08:45,2,0.000,ALERT,211.93,299.37,59.965,1486215903,"201051344000458","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,617450.4,617450.4,23883,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215938,1578088.00
02/04/2017 08:45,2,0.293,ACTIVE,213.06,337.54,59.970,1486215903,"201051344000853","219011344069620",30.42,-5.00,0,297.26,350.77,9.1,6.8,0.031,616361.9,616361.9,23763,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215939,1578089.00
02/04/2017 08:45,2,0.314,ACTIVE,212.38,342.05,59.986,1486215903,"201051344000685","219011344069620",31.57,-4.00,0,296.36,356.78,10.1,7.8,0.031,612874.1,612874.1,24022,0,0,0,L,1122011218,0,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215940,1578090.00
02/04/2017 08:45,2,0.240,ACTIVE,212.16,336.04,60.007,1486215903,"201051344000917","219011344069620",21.77,-3.50,0,294.56,426.21,5.3,3.2,0.009,609630.7,609630.7,24045,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215940,1578091.00
02/04/2017 08:45,2,0.273,ACTIVE,212.16,345.66,59.970,1486215903,"201051344001145","219011344069620",32.05,-5.00,0,296.96,353.47,8.9,6.7,0.035,616527.8,616527.8,23881,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215942,1578092.00
02/04/2017 08:45,2,0.000,ALERT,211.70,298.17,59.970,1486215903,"201051344000651","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,608052.3,608052.3,24154,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215944,1578093.00
02/04/2017 08:45,2,0.008,ALERT,210.35,296.66,59.949,1486215903,"274151322000088","219011344069620",28.77,-4.00,0,293.96,298.77,0.0,0.0,0.000,831955.0,831955.0,23751,0,0,0,L,1151911521,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1486215946,1578094.00
02/04/2017 08:45,2,0.080,ALERT,211.48,331.53,59.991,1486215903,"274151322000068","219011344069620",28.21,-3.50,0,293.96,431.62,2.3,0.3,0.000,722054.0,722054.0,24269,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215947,1578095.00
02/04/2017 08:45,2,0.000,ALERT,211.48,298.77,59.938,1486215903,"201051344001135","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,603580.4,603580.4,24216,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215949,1578096.00
02/04/2017 08:45,2,0.000,ALERT,211.93,299.97,59.954,1486215903,"201051344000594","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,619764.7,619764.7,24087,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215951,1578097.00
02/04/2017 08:45,2,0.000,ALERT,211.70,298.47,59.970,1486215903,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,611975.3,611975.3,24194,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215953,1578098.00
02/04/2017 08:45,2,0.117,ACTIVE,210.80,335.14,59.970,1486215903,"274151322000054","219011344069620",21.33,-3.50,0,294.56,336.34,2.5,0.5,0.000,848365.2,848365.2,23784,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215954,1578099.00
02/04/2017 08:45,2,0.000,ALERT,212.61,298.77,60.012,1486215903,"201051344000867","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,606084.5,606084.5,24200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215955,1578100.00
02/04/2017 08:45,2,0.143,ALERT,211.70,298.47,59.965,1486215903,"201051344001093","219011344069620",32.86,-4.00,0,296.36,314.70,4.8,2.7,0.000,609159.2,609159.2,24085,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1486215957,1578101.00
02/04/2017 08:45,2,0.139,ACTIVE,212.16,335.74,59.933,1486215903,"201051344000900","219011344069620",26.82,-5.50,0,297.26,351.07,3.8,1.7,0.009,625283.0,625283.0,23677,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215958,1578102.00
02/04/2017 08:45,2,0.000,ALERT,212.38,298.47,59.959,1486215903,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,614854.8,614854.8,23715,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486215960,1578103.00
02/04/2017 08:45,2,0.312,ACTIVE,212.61,349.86,59.954,1486215903,"201051344000569","219011344069620",32.42,-4.00,0,297.87,362.19,10.3,8.0,0.035,626101.8,626101.8,23669,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486215961,1578104.00
02/04/2017 08:45,2,0.115,ALERT,212.38,299.67,59.949,1486215903,"201051344000983","219011344069620",13.64,-5.50,0,296.96,320.41,1.6,0.0,0.000,618364.3,618364.3,23842,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486215962,1578105.00
02/04/2017 08:45,2,0.000,ALERT,212.38,299.37,59.917,1486215903,"201051344001158","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,606719.7,606719.7,24111,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486215964,1578106.00
02/04/2017 08:45,2,0.182,ALERT,212.83,299.97,59.965,1486215903,"201051344000576","219011344069620",20.67,-6.00,0,296.96,313.20,3.8,1.8,0.000,617646.4,617646.4,23726,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1486215966,1578107.00
02/04/2017 08:45,2,0.029,ALERT,210.80,296.36,59.922,1486215903,"274151322000087","219011344069620",31.25,-4.00,0,293.36,298.47,0.0,0.0,0.000,820282.1,820282.1,24033,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1486215968,1578108.00
02/04/2017 08:45,2,0.084,ALERT,210.80,297.26,59.949,1486215903,"274151322000085","219011344069620",24.01,-5.00,0,296.06,298.77,2.1,0.1,0.000,846991.7,846991.7,23808,0,0,0,L,1151911521,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1486215970,1578109.00
02/04/2017 09:00,2,0.139,ALERT,211.48,297.87,59.981,1486216804,"201051344000645","219011344069620",20.10,-5.50,0,296.36,315.60,2.9,0.8,0.000,616800.9,616800.9,23730,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1486216806,1578110.00
02/04/2017 09:00,2,0.119,ACTIVE,209.90,333.63,59.970,1486216804,"274151322000085","219011344069620",29.78,-3.50,0,296.06,344.76,3.6,1.6,0.004,846991.9,846991.9,23810,0,0,0,L,1151911521,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216807,1578111.00
02/04/2017 09:00,2,0.000,ALERT,211.70,297.57,59.981,1486216804,"201051344000633","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,605924.7,605924.7,24179,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216809,1578112.00
02/04/2017 09:00,2,0.000,ALERT,211.25,297.87,59.981,1486216804,"201051344000469","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,608801.8,608801.8,24142,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486216811,1578113.00
02/04/2017 09:00,2,0.053,ALERT,210.57,297.57,59.975,1486216804,"201051344000646","219011344069620",32.98,-6.00,0,295.16,318.61,1.8,0.0,0.000,604671.4,604671.4,24098,0,0,0,L,1122011218,0,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486216813,1578114.00
02/04/2017 09:00,2,0.422,ACTIVE,209.67,336.04,59.975,1486216804,"274151322000052","219011344069620",30.45,-2.50,0,330.63,347.46,13.0,10.6,0.071,875851.5,875851.5,23575,0,0,0,L,1151911521,0,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216813,1578115.00
02/04/2017 09:00,2,0.000,ALERT,210.80,297.57,59.981,1486216804,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,615201.4,615201.4,24205,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486216815,1578116.00
02/04/2017 09:00,2,0.297,ACTIVE,210.57,333.33,59.996,1486216804,"201051344001230","219011344069620",30.16,-4.00,0,314.40,350.47,9.1,6.9,0.031,608185.1,608185.1,23960,0,0,0,L,1122011218,0,121.33,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216816,1578117.00
02/04/2017 09:00,2,0.000,ALERT,211.25,298.47,59.981,1486216804,"201051344000582","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,599966.1,599966.1,24136,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216818,1578118.00
02/04/2017 09:00,2,0.166,ALERT,210.35,297.57,59.981,1486216804,"201051344000955","219011344069620",12.31,-5.50,0,295.46,329.43,2.1,0.1,0.000,615290.7,615290.7,24076,0,0,0,L,1122011218,0,120.65,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1486216820,1578119.00
02/04/2017 09:00,2,0.242,ACTIVE,209.67,441.24,59.970,1486216804,"274151322000094","219011344069620",41.98,-3.00,0,332.43,446.95,10.3,8.0,0.053,721183.4,721183.4,24366,0,0,0,L,1151911521,0,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216821,1578120.00
02/04/2017 09:00,2,0.000,ALERT,211.03,298.47,59.944,1486216804,"201051344000579","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,624295.6,624295.6,24046,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216822,1578121.00
02/04/2017 09:00,2,0.182,ALERT,210.35,297.57,59.975,1486216804,"201051344000890","219011344069620",21.69,-5.00,0,296.06,325.52,4.0,1.9,0.000,612313.7,612313.7,24138,0,0,0,L,1122011218,0,121.10,119.75,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1486216824,1578122.00
02/04/2017 09:00,2,0.203,ACTIVE,210.57,297.57,59.959,1486216804,"201051344000438","219011344069620",23.34,-6.00,0,296.06,300.87,4.8,2.8,0.000,613380.0,613380.0,24137,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216825,1578123.00
02/04/2017 09:00,2,0.152,ALERT,211.03,297.26,59.949,1486216804,"201051344000417","219011344069620",22.07,-6.00,0,295.16,299.97,3.4,1.4,0.000,596547.2,596547.2,24296,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486216827,1578124.00
02/04/2017 09:00,2,0.398,ACTIVE,209.67,336.04,59.954,1486216804,"274151322000083","219011344069620",30.47,-2.50,0,330.93,343.25,12.3,9.9,0.071,867383.6,867383.6,23610,0,0,0,L,1151911521,0,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216828,1578125.00
02/04/2017 09:00,2,0.406,ACTIVE,210.35,348.66,59.975,1486216804,"274151322000076","219011344069620",32.26,-2.50,0,331.83,354.37,13.3,10.9,0.075,924549.7,924549.7,23717,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216829,1578126.00
02/04/2017 09:00,2,0.070,ALERT,211.03,298.77,59.954,1486216804,"201051344000868","219011344069620",31.55,-6.00,0,297.26,301.77,2.3,0.3,0.000,607243.4,607243.4,24159,0,0,0,L,1122011218,0,119.97,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1486216831,1578127.00
02/04/2017 09:00,2,0.402,ACTIVE,209.67,341.45,59.965,1486216804,"274151322000095","219011344069620",31.33,-3.50,0,330.63,347.76,12.8,10.4,0.075,916016.0,916016.0,23789,0,0,0,L,1151911521,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216832,1578128.00
02/04/2017 09:00,2,0.000,ALERT,211.03,298.17,59.965,1486216804,"201051344000988","219011344069620",0.00,-6.00,0,294.26,300.87,0.0,0.0,0.000,568940.5,568940.5,24189,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216833,1578129.00
02/04/2017 09:00,2,0.000,ALERT,210.57,296.66,59.986,1486216804,"201051344001025","219011344069620",0.00,-6.50,0,294.56,301.17,0.0,0.0,0.000,613378.9,613378.9,24222,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216835,1578130.00
02/04/2017 09:00,2,0.104,ALERT,211.03,298.47,59.970,1486216804,"201051344000458","219011344069620",32.80,-4.00,0,296.36,313.80,3.5,1.4,0.000,617450.5,617450.5,23885,0,0,0,L,1122011218,0,120.20,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1486216837,1578131.00
02/04/2017 09:00,2,0.430,ACTIVE,211.93,357.08,59.965,1486216804,"201051344000853","219011344069620",33.08,-4.00,0,331.53,364.59,14.4,12.0,0.075,616364.1,616364.1,23764,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216838,1578132.00
02/04/2017 09:00,2,0.482,ACTIVE,211.25,342.65,59.965,1486216804,"201051344000685","219011344069620",31.57,-3.50,0,330.93,367.60,15.4,13.0,0.080,612876.5,612876.5,24023,0,0,0,L,1122011218,0,122.01,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216839,1578133.00
02/04/2017 09:00,2,0.250,ALERT,210.80,334.54,59.965,1486216804,"201051344000917","219011344069620",26.34,-3.00,0,296.06,339.65,6.7,4.5,0.009,609631.6,609631.6,24046,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216841,1578134.00
02/04/2017 09:00,2,0.445,ACTIVE,210.80,349.86,59.965,1486216804,"201051344001145","219011344069620",32.30,-4.00,0,331.83,359.18,14.7,12.2,0.084,616530.1,616530.1,23882,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216842,1578135.00
02/04/2017 09:00,2,0.000,ALERT,210.57,296.36,59.959,1486216804,"201051344000651","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,608052.3,608052.3,24156,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486216843,1578136.00
02/04/2017 09:00,2,0.043,ALERT,209.44,295.76,59.959,1486216804,"274151322000088","219011344069620",17.95,-4.00,0,293.36,299.07,0.8,0.0,0.000,831955.0,831955.0,23753,0,0,0,L,1151911521,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486216845,1578137.00
02/04/2017 09:00,2,0.150,ACTIVE,210.80,335.44,59.981,1486216804,"274151322000068","219011344069620",27.85,-2.50,0,295.76,434.63,4.3,2.2,0.013,722054.2,722054.2,24271,0,0,0,L,1151911521,0,120.65,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216846,1578138.00
02/04/2017 09:00,2,0.000,ALERT,210.12,296.96,59.933,1486216804,"201051344001135","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,603580.4,603580.4,24218,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216848,1578139.00
02/04/2017 09:00,2,0.088,ALERT,210.80,300.27,59.981,1486216804,"201051344000594","219011344069620",32.92,-6.00,0,296.66,313.50,3.0,0.9,0.000,619764.7,619764.7,24089,0,0,0,L,1122011218,0,119.97,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486216850,1578140.00
02/04/2017 09:00,2,0.000,ALERT,210.57,296.66,59.986,1486216804,"201051344001203","219011344069620",0.00,-6.50,0,295.16,301.77,0.0,0.0,0.000,611975.3,611975.3,24196,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216852,1578141.00
02/04/2017 09:00,2,0.203,ACTIVE,209.67,333.93,59.975,1486216804,"274151322000054","219011344069620",21.93,-2.50,0,312.29,350.47,4.5,2.5,0.018,848365.5,848365.5,23785,0,0,0,L,1151911521,0,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216852,1578142.00
02/04/2017 09:00,2,0.000,ALERT,211.48,297.57,59.944,1486216804,"201051344000867","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,606084.5,606084.5,24202,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216854,1578143.00
02/04/2017 09:00,2,0.205,ALERT,210.57,297.26,60.012,1486216804,"201051344001093","219011344069620",15.59,-5.00,0,295.46,326.72,3.3,1.2,0.000,609159.8,609159.8,24087,0,0,0,L,1122011218,0,121.10,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486216856,1578144.00
02/04/2017 09:00,2,0.207,ALERT,211.25,345.66,59.970,1486216804,"201051344000900","219011344069620",31.97,-5.00,0,296.66,355.28,6.7,4.6,0.035,625283.7,625283.7,23678,0,0,0,L,1122011218,0,120.42,121.10,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216858,1578145.00
02/04/2017 09:00,2,0.172,ALERT,211.25,297.57,59.975,1486216804,"201051344000648","219011344069620",19.54,-7.00,0,295.76,314.40,3.4,1.4,0.000,614854.9,614854.9,23717,0,0,0,L,1122011218,0,119.97,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486216860,1578146.00
02/04/2017 09:00,2,0.510,ACTIVE,211.48,343.25,59.986,1486216804,"201051344000569","219011344069620",31.51,-3.50,0,331.23,359.48,16.3,13.8,0.102,626104.5,626104.5,23670,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216860,1578147.00
02/04/2017 09:00,2,0.150,ACTIVE,211.25,298.77,59.975,1486216804,"201051344000983","219011344069620",23.16,-5.50,0,296.96,301.77,3.5,1.5,0.000,618364.4,618364.4,23844,0,0,0,L,1122011218,0,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216862,1578148.00
02/04/2017 09:00,2,0.000,ALERT,211.25,298.77,59.981,1486216804,"201051344001158","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,606719.7,606719.7,24113,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486216864,1578149.00
02/04/2017 09:00,2,0.223,ACTIVE,211.93,335.74,59.981,1486216804,"201051344000576","219011344069620",27.14,-5.50,0,297.87,350.17,6.2,4.0,0.004,617647.1,617647.1,23728,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486216865,1578150.00
02/04/2017 09:00,2,0.078,ALERT,209.90,295.46,59.981,1486216804,"274151322000087","219011344069620",21.07,-4.00,0,292.76,307.78,1.7,0.0,0.000,820282.1,820282.1,24035,0,0,0,L,1151911521,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1486216866,1578151.00
02/04/2017 09:15,2,0.178,ACTIVE,211.93,298.47,59.954,1486217703,"201051344000645","219011344069620",18.81,-5.50,0,295.76,300.27,3.5,1.5,0.000,616801.3,616801.3,23732,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217704,1578152.00
02/04/2017 09:15,2,0.164,ACTIVE,210.35,334.24,59.959,1486217703,"274151322000085","219011344069620",30.67,-2.50,0,329.13,339.04,5.1,3.0,0.018,846992.4,846992.4,23811,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217705,1578153.00
02/04/2017 09:15,2,0.000,ALERT,211.93,298.17,59.965,1486217703,"201051344000633","219011344069620",0.00,-6.50,0,293.96,299.97,0.0,0.0,0.000,605924.7,605924.7,24181,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486217707,1578154.00
02/04/2017 09:15,2,0.104,ALERT,211.48,298.17,59.907,1486217703,"201051344000469","219011344069620",32.40,-6.50,0,294.86,314.10,3.5,1.4,0.000,608802.0,608802.0,24144,0,0,0,L,1122011218,0,119.97,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1486217709,1578155.00
02/04/2017 09:15,2,0.129,ALERT,210.80,297.26,60.007,1486217703,"201051344000646","219011344069620",16.56,-6.00,0,294.86,320.11,2.2,0.2,0.000,604671.4,604671.4,24100,0,0,0,L,1122011218,0,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1486217711,1578156.00
02/04/2017 09:15,2,0.576,ACTIVE,209.90,343.55,59.959,1486217703,"274151322000052","219011344069620",31.41,-2.00,0,330.03,351.07,18.3,15.8,0.115,875854.8,875854.8,23576,0,0,0,L,1151911521,0,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217711,1578157.00
02/04/2017 09:15,2,0.000,ALERT,210.80,297.57,59.922,1486217703,"201051344000585","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,615201.4,615201.4,24207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486217713,1578158.00
02/04/2017 09:15,2,0.348,ACTIVE,210.80,350.77,59.965,1486217703,"201051344001230","219011344069620",32.44,-3.50,0,327.32,367.60,11.5,9.2,0.053,608187.1,608187.1,23961,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217714,1578159.00
02/04/2017 09:15,2,0.156,ALERT,211.48,298.47,59.933,1486217703,"201051344000582","219011344069620",14.29,-7.00,0,296.06,326.72,2.3,0.3,0.000,599966.2,599966.2,24138,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1486217716,1578160.00
02/04/2017 09:15,2,0.180,ACTIVE,210.57,297.26,59.954,1486217703,"201051344000955","219011344069620",19.38,-5.50,0,295.16,299.07,3.6,1.5,0.000,615291.0,615291.0,24078,0,0,0,L,1122011218,0,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217717,1578161.00
02/04/2017 09:15,2,0.350,ACTIVE,210.35,449.95,59.959,1486217703,"274151322000094","219011344069620",42.70,-1.00,0,332.43,458.37,15.2,12.7,0.088,721185.9,721185.9,24367,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217718,1578162.00
02/04/2017 09:15,2,0.172,ALERT,211.48,298.77,59.986,1486217703,"201051344000579","219011344069620",16.56,-6.00,0,296.36,314.70,2.9,0.9,0.000,624295.8,624295.8,24048,0,0,0,L,1122011218,0,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486217720,1578163.00
02/04/2017 09:15,2,0.199,ACTIVE,210.80,324.92,59.928,1486217703,"201051344000890","219011344069620",25.92,-4.00,0,296.06,333.93,5.3,3.2,0.000,612314.4,612314.4,24140,0,0,0,L,1122011218,0,121.33,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217720,1578164.00
02/04/2017 09:15,2,0.223,ACTIVE,211.03,334.24,59.965,1486217703,"201051344000438","219011344069620",27.73,-5.50,0,296.06,345.06,6.3,4.2,0.000,613380.8,613380.8,24138,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217721,1578165.00
02/04/2017 09:15,2,0.213,ALERT,211.03,296.96,59.965,1486217703,"201051344000417","219011344069620",16.24,-5.50,0,294.86,298.77,3.5,1.5,0.000,596547.5,596547.5,24298,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486217723,1578166.00
02/04/2017 09:15,2,0.543,ACTIVE,210.35,345.06,59.965,1486217703,"274151322000083","219011344069620",31.63,-2.00,0,330.93,350.77,17.4,14.9,0.110,867386.7,867386.7,23611,0,0,0,L,1151911521,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217724,1578167.00
02/04/2017 09:15,2,0.572,ACTIVE,210.80,354.07,59.928,1486217703,"274151322000076","219011344069620",32.44,-2.00,0,332.73,361.59,18.8,16.3,0.115,924553.1,924553.1,23718,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217725,1578168.00
02/04/2017 09:15,2,0.068,ALERT,211.25,299.07,59.959,1486217703,"201051344000868","219011344069620",32.58,-6.00,0,296.96,314.70,2.3,0.3,0.000,607243.4,607243.4,24161,0,0,0,L,1122011218,0,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486217727,1578169.00
02/04/2017 09:15,2,0.570,ACTIVE,210.35,349.26,59.991,1486217703,"274151322000095","219011344069620",31.85,-2.50,0,330.93,355.88,18.4,15.8,0.115,916019.2,916019.2,23790,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217728,1578170.00
02/04/2017 09:15,2,0.000,ALERT,211.25,298.47,59.933,1486217703,"201051344000988","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,568940.5,568940.5,24191,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486217730,1578171.00
02/04/2017 09:15,2,0.000,ALERT,210.80,296.66,59.959,1486217703,"201051344001025","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,613378.9,613378.9,24224,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486217731,1578172.00
02/04/2017 09:15,2,0.172,ALERT,211.48,298.77,59.975,1486217703,"201051344000458","219011344069620",20.63,-4.00,0,296.66,313.50,3.6,1.6,0.000,617450.7,617450.7,23887,0,0,0,L,1122011218,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486217733,1578173.00
02/04/2017 09:15,2,0.557,ACTIVE,212.16,358.28,59.970,1486217703,"201051344000853","219011344069620",33.02,-4.00,0,331.23,374.81,18.6,16.1,0.115,616367.6,616367.6,23765,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217734,1578174.00
02/04/2017 09:15,2,0.604,ACTIVE,211.48,356.48,59.970,1486217703,"201051344000685","219011344069620",32.80,-3.00,0,330.33,369.70,20.1,17.5,0.128,612880.3,612880.3,24024,0,0,0,L,1122011218,0,122.23,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217735,1578175.00
02/04/2017 09:15,2,0.258,ACTIVE,211.25,334.54,59.986,1486217703,"201051344000917","219011344069620",28.96,-3.00,0,314.10,355.58,7.6,5.4,0.018,609632.8,609632.8,24048,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217736,1578176.00
02/04/2017 09:15,2,0.590,ACTIVE,211.48,351.97,59.975,1486217703,"201051344001145","219011344069620",32.36,-3.50,0,330.93,364.29,19.4,16.8,0.128,616533.6,616533.6,23883,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217737,1578177.00
02/04/2017 09:15,2,0.000,ALERT,211.03,296.66,59.981,1486217703,"201051344000651","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,608052.3,608052.3,24158,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486217739,1578178.00
02/04/2017 09:15,2,0.059,ACTIVE_NO_POWER,209.67,295.76,59.996,1486217703,"274151322000088","219011344069620",18.67,-4.00,0,293.66,298.17,1.1,0.0,0.000,831955.0,831955.0,23755,0,0,0,L,1151911521,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217740,1578179.00
02/04/2017 09:15,2,0.201,ACTIVE,211.03,335.74,59.986,1486217703,"274151322000068","219011344069620",28.82,-2.00,0,331.83,339.04,5.9,3.8,0.027,722055.0,722055.0,24272,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217741,1578180.00
02/04/2017 09:15,2,0.000,ALERT,210.57,297.26,59.981,1486217703,"201051344001135","219011344069620",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,603580.4,603580.4,24220,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486217742,1578181.00
02/04/2017 09:15,2,0.150,ALERT,211.03,298.47,59.981,1486217703,"201051344000594","219011344069620",16.84,-6.50,0,296.36,318.91,2.6,0.6,0.000,619764.9,619764.9,24091,0,0,0,L,1122011218,0,120.42,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486217744,1578182.00
02/04/2017 09:15,2,0.070,ALERT,210.80,296.66,59.981,1486217703,"201051344001203","219011344069620",32.96,-6.50,0,294.86,320.11,2.4,0.4,0.000,611975.3,611975.3,24198,0,0,0,L,1122011218,0,121.55,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1486217746,1578183.00
02/04/2017 09:15,2,0.275,ACTIVE,209.90,334.84,59.975,1486217703,"274151322000054","219011344069620",21.61,-1.50,0,330.33,338.44,6.0,3.9,0.031,848366.2,848366.2,23786,0,0,0,L,1151911521,0,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217747,1578184.00
02/04/2017 09:15,2,0.000,ALERT,211.48,297.57,60.034,1486217703,"201051344000867","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,606084.5,606084.5,24204,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486217749,1578185.00
02/04/2017 09:15,2,0.221,ACTIVE,210.57,297.26,59.996,1486217703,"201051344001093","219011344069620",20.40,-5.00,0,294.86,299.07,4.5,2.5,0.000,609160.2,609160.2,24089,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217750,1578186.00
02/04/2017 09:15,2,0.273,ACTIVE,211.48,357.98,59.986,1486217703,"201051344000900","219011344069620",33.20,-4.00,0,332.43,373.31,9.2,7.0,0.053,625285.2,625285.2,23680,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217750,1578187.00
02/04/2017 09:15,2,0.193,ACTIVE,211.70,297.87,59.991,1486217703,"201051344000648","219011344069620",23.14,-7.00,0,295.46,299.97,4.5,2.5,0.000,614855.4,614855.4,23719,0,0,0,L,1122011218,0,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217751,1578188.00
02/04/2017 09:15,2,0.650,ACTIVE,211.48,354.37,59.965,1486217703,"201051344000569","219011344069620",32.62,-3.50,0,330.33,370.30,21.5,18.8,0.137,626108.5,626108.5,23671,0,0,0,L,1122011218,0,120.20,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217752,1578189.00
02/04/2017 09:15,2,0.186,ACTIVE,211.48,334.24,59.986,1486217703,"201051344000983","219011344069620",24.91,-5.00,0,297.57,345.36,4.7,2.6,0.000,618364.9,618364.9,23845,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217753,1578190.00
