ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 09:15,2,0.000,ALERT,211.48,298.17,59.986,1486217703,"201051344001158","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,606719.7,606719.7,24115,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486217755,1578191.00
02/04/2017 09:15,2,0.256,ALERT,211.93,335.74,59.986,1486217703,"201051344000576","219011344069620",28.82,-5.00,0,296.96,340.55,7.5,5.3,0.013,617648.2,617648.2,23729,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217757,1578192.00
02/04/2017 09:15,2,0.100,ACTIVE,210.35,296.36,59.981,1486217703,"274151322000087","219011344069620",23.42,-4.00,0,293.06,297.57,2.4,0.4,0.000,820282.1,820282.1,24037,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486217758,1578193.00
02/04/2017 09:30,2,0.213,ACTIVE,212.16,335.44,59.981,1486218603,"201051344000645","219011344069620",24.95,-5.50,0,296.66,348.06,5.4,3.3,0.000,616801.9,616801.9,23733,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218604,1578194.00
02/04/2017 09:30,2,0.209,ACTIVE,210.35,363.99,59.986,1486218603,"274151322000085","219011344069620",33.97,-2.00,0,331.53,370.90,7.2,5.0,0.027,846993.4,846993.4,23812,0,0,0,L,1151911521,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218605,1578195.00
02/04/2017 09:30,2,0.080,ALERT,211.93,298.47,59.996,1486218603,"201051344000633","219011344069620",33.00,-7.00,0,283.44,320.11,2.8,0.7,0.000,605924.7,605924.7,24183,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1486218607,1578196.00
02/04/2017 09:30,2,0.105,ALERT,211.48,299.07,60.023,1486218603,"201051344000469","219011344069620",33.28,-7.00,0,284.34,318.61,3.6,1.5,0.000,608802.3,608802.3,24146,0,0,0,L,1122011218,0,120.20,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486218609,1578197.00
02/04/2017 09:30,2,0.158,ACTIVE,210.57,297.57,60.002,1486218603,"201051344000646","219011344069620",20.85,-6.00,0,283.74,298.77,3.4,1.3,0.000,604671.6,604671.6,24102,0,0,0,L,1122011218,0,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218610,1578198.00
02/04/2017 09:30,2,0.785,ACTIVE,210.12,350.77,59.991,1486218603,"274151322000052","219011344069620",31.69,-2.00,0,326.42,360.38,25.2,22.4,0.164,875859.5,875859.5,23577,0,0,0,L,1151911521,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218611,1578199.00
02/04/2017 09:30,2,0.000,ALERT,210.80,297.87,59.986,1486218603,"201051344000585","219011344069620",0.00,-5.50,0,283.14,299.07,0.0,0.0,0.000,615201.4,615201.4,24209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486218613,1578200.00
02/04/2017 09:30,2,0.439,ACTIVE,210.57,374.81,60.007,1486218603,"201051344001230","219011344069620",34.89,-3.00,0,330.03,387.14,15.5,13.0,0.088,608189.9,608189.9,23962,0,0,0,L,1122011218,0,121.33,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218614,1578201.00
02/04/2017 09:30,2,0.170,ACTIVE,211.25,298.47,59.996,1486218603,"201051344000582","219011344069620",20.26,-6.50,0,284.64,299.97,3.5,1.5,0.000,599966.4,599966.4,24140,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218615,1578202.00
02/04/2017 09:30,2,0.229,ACTIVE,210.35,297.87,59.975,1486218603,"201051344000955","219011344069620",20.36,-5.50,0,286.74,298.77,4.8,2.7,0.000,615291.5,615291.5,24079,0,0,0,L,1122011218,0,120.65,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218615,1578203.00
02/04/2017 09:30,2,0.488,ACTIVE,210.35,455.37,59.986,1486218603,"274151322000094","219011344069620",43.20,0.00,0,331.83,470.39,21.4,18.7,0.128,721189.9,721189.9,24368,0,0,0,L,1151911521,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218616,1578204.00
02/04/2017 09:30,2,0.189,ACTIVE,211.48,299.37,60.023,1486218603,"201051344000579","219011344069620",21.45,-6.00,0,287.05,301.17,4.2,2.1,0.000,624296.2,624296.2,24050,0,0,0,L,1122011218,0,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218617,1578205.00
02/04/2017 09:30,2,0.230,ALERT,210.57,332.43,60.044,1486218603,"201051344000890","219011344069620",28.49,-3.50,0,295.16,345.06,6.7,4.5,0.009,612315.3,612315.3,24141,0,0,0,L,1122011218,0,121.33,119.75,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218619,1578206.00
02/04/2017 09:30,2,0.273,ALERT,211.03,334.54,59.991,1486218603,"201051344000438","219011344069620",27.59,-5.00,0,295.46,346.86,7.7,5.5,0.009,613382.0,613382.0,24139,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218621,1578207.00
02/04/2017 09:30,2,0.230,ACTIVE,211.03,297.26,59.991,1486218603,"201051344000417","219011344069620",21.01,-5.50,0,283.74,298.47,4.9,2.8,0.000,596548.0,596548.0,24300,0,0,0,L,1122011218,0,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218622,1578208.00
02/04/2017 09:30,2,0.752,ACTIVE,210.57,348.66,59.986,1486218603,"274151322000083","219011344069620",31.85,-1.50,0,331.53,358.28,24.3,21.5,0.150,867391.2,867391.2,23612,0,0,0,L,1151911521,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218623,1578209.00
02/04/2017 09:30,2,0.789,ACTIVE,210.80,358.58,60.023,1486218603,"274151322000076","219011344069620",32.76,-1.50,0,332.43,368.20,26.2,23.3,0.172,924558.1,924558.1,23719,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218624,1578210.00
02/04/2017 09:30,2,0.070,ALERT,211.48,299.67,59.986,1486218603,"201051344000868","219011344069620",33.36,-6.00,0,286.74,323.11,2.4,0.4,0.000,607243.5,607243.5,24163,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486218626,1578211.00
02/04/2017 09:30,2,0.795,ACTIVE,210.12,351.07,59.991,1486218603,"274151322000095","219011344069620",32.03,-2.00,0,327.92,362.49,25.8,23.0,0.164,916024.1,916024.1,23791,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218626,1578212.00
02/04/2017 09:30,2,0.066,ALERT,211.25,298.47,60.002,1486218603,"201051344000988","219011344069620",32.18,-6.00,0,282.84,307.78,2.2,0.2,0.000,568940.5,568940.5,24193,0,0,0,L,1122011218,0,120.20,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486218628,1578213.00
02/04/2017 09:30,2,0.076,ALERT,210.57,296.96,59.991,1486218603,"201051344001025","219011344069620",33.12,-6.50,0,284.04,320.41,2.6,0.6,0.000,613379.0,613379.0,24226,0,0,0,L,1122011218,0,120.65,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1486218630,1578214.00
02/04/2017 09:30,2,0.191,ACTIVE,211.03,299.07,59.949,1486218603,"201051344000458","219011344069620",23.68,-4.00,0,293.66,301.17,4.6,2.5,0.000,617451.2,617451.2,23889,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218631,1578215.00
02/04/2017 09:30,2,0.721,ACTIVE,211.93,370.90,59.986,1486218603,"201051344000853","219011344069620",34.23,-4.00,0,332.43,385.03,25.0,22.2,0.172,616372.5,616372.5,23766,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218632,1578216.00
02/04/2017 09:30,2,0.805,ACTIVE,211.25,359.48,60.012,1486218603,"201051344000685","219011344069620",32.94,-3.00,0,330.33,375.71,26.9,24.0,0.194,612885.5,612885.5,24025,0,0,0,L,1122011218,0,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218633,1578217.00
02/04/2017 09:30,2,0.283,ACTIVE,210.80,335.14,59.986,1486218603,"201051344000917","219011344069620",30.85,-3.00,0,325.52,343.25,8.9,6.7,0.027,609634.3,609634.3,24049,0,0,0,L,1122011218,0,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218634,1578218.00
02/04/2017 09:30,2,0.795,ACTIVE,211.03,355.58,59.986,1486218603,"201051344001145","219011344069620",32.56,-3.00,0,330.63,372.71,26.3,23.5,0.186,616538.7,616538.7,23884,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218634,1578219.00
02/04/2017 09:30,2,0.174,ALERT,210.80,296.96,59.981,1486218603,"201051344000651","219011344069620",16.22,-8.00,0,283.14,326.42,2.9,0.9,0.000,608052.4,608052.4,24160,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486218636,1578220.00
02/04/2017 09:30,2,0.086,ACTIVE_NO_POWER,209.44,297.26,59.975,1486218603,"274151322000088","219011344069620",18.98,-4.00,0,294.56,299.07,1.7,0.0,0.000,831955.0,831955.0,23756,0,0,0,L,1151911521,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218637,1578221.00
02/04/2017 09:30,2,0.275,ACTIVE,210.80,335.14,59.975,1486218603,"274151322000068","219011344069620",28.92,-2.00,0,320.71,339.95,8.1,5.9,0.035,722056.2,722056.2,24273,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218638,1578222.00
02/04/2017 09:30,2,0.109,ALERT,210.35,297.57,59.991,1486218603,"201051344001135","219011344069620",12.13,-6.00,0,283.44,325.82,1.4,0.0,0.000,603580.4,603580.4,24222,0,0,0,L,1122011218,0,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1486218640,1578223.00
02/04/2017 09:30,2,0.176,ACTIVE,211.03,299.07,59.991,1486218603,"201051344000594","219011344069620",20.91,-6.50,0,285.84,300.57,3.7,1.6,0.000,619765.2,619765.2,24093,0,0,0,L,1122011218,0,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218641,1578224.00
02/04/2017 09:30,2,0.148,ALERT,210.80,297.26,59.996,1486218603,"201051344001203","219011344069620",17.87,-6.50,0,283.44,321.91,2.7,0.7,0.000,611975.4,611975.4,24200,0,0,0,L,1122011218,0,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1486218643,1578225.00
02/04/2017 09:30,2,0.373,ACTIVE,210.12,336.64,59.981,1486218603,"274151322000054","219011344069620",22.46,-1.50,0,318.91,339.04,8.5,6.3,0.044,848367.5,848367.5,23787,0,0,0,L,1151911521,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218644,1578226.00
02/04/2017 09:30,2,0.000,ALERT,211.70,297.87,59.986,1486218603,"201051344000867","219011344069620",0.00,-5.50,0,284.34,300.57,0.0,0.0,0.000,606084.5,606084.5,24206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486218646,1578227.00
02/04/2017 09:30,2,0.236,ACTIVE,210.57,297.57,59.975,1486218603,"201051344001093","219011344069620",23.20,-5.00,0,291.55,298.77,5.6,3.4,0.000,609161.0,609161.0,24090,0,0,0,L,1122011218,0,120.88,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218647,1578228.00
02/04/2017 09:30,2,0.357,ACTIVE,211.48,377.22,60.028,1486218603,"201051344000900","219011344069620",35.17,-4.00,0,332.13,382.63,12.6,10.3,0.080,625287.4,625287.4,23681,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218648,1578229.00
02/04/2017 09:30,2,0.213,ACTIVE,211.48,335.14,59.996,1486218603,"201051344000648","219011344069620",27.61,-7.00,0,296.06,345.96,6.0,3.9,0.004,614856.2,614856.2,23720,0,0,0,L,1122011218,0,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218648,1578230.00
02/04/2017 09:30,2,0.863,ACTIVE,211.48,356.78,60.002,1486218603,"201051344000569","219011344069620",32.62,-3.50,0,329.43,372.71,28.6,25.6,0.199,626114.1,626114.1,23672,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218649,1578231.00
02/04/2017 09:30,2,0.221,ALERT,211.48,334.54,60.002,1486218603,"201051344000983","219011344069620",26.24,-5.00,0,296.36,338.44,5.9,3.8,0.009,618365.7,618365.7,23846,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218651,1578232.00
02/04/2017 09:30,2,0.051,ALERT,211.48,298.77,59.954,1486218603,"201051344001158","219011344069620",32.28,-7.00,0,284.64,311.39,1.7,0.0,0.000,606719.7,606719.7,24117,0,0,0,L,1122011218,0,120.42,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1486218653,1578233.00
02/04/2017 09:30,2,0.291,ACTIVE,211.70,336.34,59.996,1486218603,"201051344000576","219011344069620",30.87,-5.50,0,311.99,358.88,9.1,6.9,0.027,617649.8,617649.8,23731,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218654,1578234.00
02/04/2017 09:30,2,0.123,ACTIVE,210.12,334.54,59.986,1486218603,"274151322000087","219011344069620",29.04,-3.00,0,294.26,347.16,3.6,1.6,0.009,820282.4,820282.4,24038,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486218655,1578235.00
02/04/2017 09:45,2,0.277,ALERT,212.61,365.19,59.981,1486219504,"201051344000645","219011344069620",34.07,-5.00,0,296.96,368.80,9.6,7.3,0.031,616802.9,616802.9,23734,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219506,1578236.00
02/04/2017 09:45,2,0.438,ACTIVE,211.25,375.11,59.981,1486219504,"274151322000085","219011344069620",35.07,-1.50,0,331.53,383.83,15.5,13.1,0.084,846995.1,846995.1,23813,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219507,1578237.00
02/04/2017 09:45,2,0.209,ALERT,212.38,300.27,59.986,1486219504,"201051344000633","219011344069620",22.09,-6.50,0,294.86,321.61,4.7,2.6,0.000,605925.0,605925.0,24185,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1486219509,1578238.00
02/04/2017 09:45,2,0.215,ALERT,211.70,300.57,59.944,1486219504,"201051344000469","219011344069620",23.70,-6.50,0,296.06,318.91,5.2,3.1,0.000,608802.7,608802.7,24148,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486219510,1578239.00
02/04/2017 09:45,2,0.227,ACTIVE,211.03,334.84,60.012,1486219504,"201051344000646","219011344069620",26.26,-5.00,0,295.46,352.87,6.1,3.9,0.004,604672.1,604672.1,24103,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219511,1578240.00
02/04/2017 09:45,2,1.680,ACTIVE,211.25,355.88,59.970,1486219504,"274151322000052","219011344069620",32.20,-1.00,0,326.42,376.01,54.8,51.0,0.376,875866.6,875866.6,23578,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219512,1578241.00
02/04/2017 09:45,2,0.146,ALERT,211.48,298.77,60.018,1486219504,"201051344000585","219011344069620",20.99,-5.50,0,294.86,319.21,3.1,1.1,0.000,615201.4,615201.4,24211,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1486219514,1578242.00
02/04/2017 09:45,2,1.564,ACTIVE,211.25,342.65,59.986,1486219504,"201051344001230","219011344069620",21.71,-2.00,0,329.13,398.56,34.5,31.3,0.261,608194.0,608194.0,23963,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219515,1578243.00
02/04/2017 09:45,2,0.215,ACTIVE,211.70,335.44,59.981,1486219504,"201051344000582","219011344069620",28.25,-6.00,0,296.36,353.17,6.2,4.0,0.004,599967.0,599967.0,24141,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219516,1578244.00
02/04/2017 09:45,2,0.287,ACTIVE,210.80,334.24,59.981,1486219504,"201051344000955","219011344069620",27.95,-4.00,0,296.06,349.86,8.1,5.9,0.018,615292.4,615292.4,24080,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219517,1578245.00
02/04/2017 09:45,2,1.117,ACTIVE,211.25,464.98,59.996,1486219504,"274151322000094","219011344069620",43.77,1.50,0,331.53,481.21,49.6,46.0,0.336,721195.9,721195.9,24369,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219518,1578246.00
02/04/2017 09:45,2,0.256,ACTIVE,212.16,336.04,59.975,1486219504,"201051344000579","219011344069620",29.62,-5.00,0,297.57,353.47,7.7,5.5,0.013,624296.9,624296.9,24051,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219518,1578247.00
02/04/2017 09:45,2,0.328,ACTIVE,211.25,365.19,59.986,1486219504,"201051344000890","219011344069620",34.03,-3.00,0,296.06,379.32,11.4,9.0,0.035,612316.7,612316.7,24143,0,0,0,L,1122011218,0,121.33,120.20,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219519,1578248.00
02/04/2017 09:45,2,0.297,ACTIVE,211.48,392.85,59.986,1486219504,"201051344000438","219011344069620",36.98,-3.50,0,313.80,395.85,11.2,8.9,0.031,613383.7,613383.7,24141,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219520,1578249.00
02/04/2017 09:45,2,0.293,ACTIVE,211.70,334.84,59.938,1486219504,"201051344000417","219011344069620",22.76,-5.00,0,295.46,366.40,6.8,4.6,0.000,596548.9,596548.9,24301,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219521,1578250.00
02/04/2017 09:45,2,1.691,ACTIVE,211.48,359.48,60.007,1486219504,"274151322000083","219011344069620",32.32,-0.50,0,328.22,377.82,55.4,51.5,0.384,867398.2,867398.2,23613,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219522,1578251.00
02/04/2017 09:45,2,1.750,ACTIVE,211.93,367.30,59.981,1486219504,"274151322000076","219011344069620",33.73,-0.50,0,328.82,390.74,59.9,55.8,0.402,924565.6,924565.6,23720,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219523,1578252.00
02/04/2017 09:45,2,0.168,ALERT,211.93,325.82,60.018,1486219504,"201051344000868","219011344069620",24.97,-6.50,0,297.26,335.74,4.3,2.2,0.000,607243.6,607243.6,24165,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486219525,1578253.00
02/04/2017 09:45,2,1.814,ACTIVE,211.25,364.59,59.986,1486219504,"274151322000095","219011344069620",32.68,-1.00,0,326.42,383.23,60.1,56.1,0.407,916031.5,916031.5,23792,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219526,1578254.00
02/04/2017 09:45,2,0.158,ALERT,211.70,301.17,60.023,1486219504,"201051344000988","219011344069620",23.20,-6.00,0,294.26,316.50,3.8,1.7,0.000,568940.7,568940.7,24195,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1486219527,1578255.00
02/04/2017 09:45,2,0.166,ALERT,211.03,298.17,59.922,1486219504,"201051344001025","219011344069620",23.68,-6.50,0,294.56,321.91,4.0,2.0,0.000,613379.2,613379.2,24228,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1486219529,1578256.00
02/04/2017 09:45,2,0.283,ALERT,211.93,346.86,59.975,1486219504,"201051344000458","219011344069620",32.20,-3.00,0,297.26,351.97,9.3,7.1,0.027,617452.2,617452.2,23890,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219531,1578257.00
02/04/2017 09:45,2,1.529,ACTIVE,212.61,384.43,59.970,1486219504,"201051344000853","219011344069620",34.91,-3.00,0,332.13,404.87,54.0,50.2,0.429,616379.6,616379.6,23767,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219532,1578258.00
02/04/2017 09:45,2,1.553,ACTIVE,211.48,373.61,60.034,1486219504,"201051344000685","219011344069620",33.77,-2.00,0,329.13,394.35,53.2,49.4,0.438,612892.8,612892.8,24026,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219533,1578259.00
02/04/2017 09:45,2,1.117,ACTIVE,211.48,341.15,60.018,1486219504,"201051344000917","219011344069620",23.24,-2.00,0,326.12,392.55,26.4,23.5,0.208,609636.4,609636.4,24050,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219534,1578260.00
02/04/2017 09:45,2,1.619,ACTIVE,211.48,365.80,59.986,1486219504,"201051344001145","219011344069620",32.92,-2.50,0,330.33,386.83,54.0,50.2,0.433,616546.0,616546.0,23885,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219535,1578261.00
02/04/2017 09:45,2,0.211,ACTIVE,211.48,342.65,59.981,1486219504,"201051344000651","219011344069620",27.35,-6.50,0,294.86,344.15,5.8,3.7,0.000,608052.8,608052.8,24162,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219535,1578262.00
02/04/2017 09:45,2,0.193,ACTIVE,210.57,335.14,59.933,1486219504,"274151322000088","219011344069620",20.52,-3.00,0,294.86,342.65,4.0,2.0,0.009,831955.1,831955.1,23757,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219536,1578263.00
02/04/2017 09:45,2,0.582,ACTIVE,211.93,339.65,59.975,1486219504,"274151322000068","219011344069620",30.85,-1.50,0,331.23,347.16,18.1,15.6,0.110,722058.2,722058.2,24274,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219538,1578264.00
02/04/2017 09:45,2,0.148,ACTIVE,210.80,299.07,59.981,1486219504,"201051344001135","219011344069620",23.54,-5.50,0,295.76,300.57,3.5,1.5,0.000,603580.4,603580.4,24224,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219539,1578265.00
02/04/2017 09:45,2,0.258,ACTIVE,211.70,336.34,60.023,1486219504,"201051344000594","219011344069620",26.52,-6.00,0,296.36,363.39,7.0,4.8,0.018,619765.8,619765.8,24094,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219539,1578266.00
02/04/2017 09:45,2,0.221,ACTIVE,211.25,317.70,60.023,1486219504,"201051344001203","219011344069620",21.95,-6.00,0,295.46,337.84,4.9,2.8,0.000,611975.7,611975.7,24202,0,0,0,L,1122011218,0,121.78,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219540,1578267.00
02/04/2017 09:45,2,0.775,ACTIVE,211.03,338.74,59.975,1486219504,"274151322000054","219011344069620",22.90,-0.50,0,330.33,345.66,18.0,15.4,0.110,848369.6,848369.6,23788,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219541,1578268.00
02/04/2017 09:45,2,0.160,ALERT,211.93,299.97,59.981,1486219504,"201051344000867","219011344069620",23.52,-5.50,0,295.76,314.40,3.9,1.8,0.000,606084.6,606084.6,24208,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486219543,1578269.00
02/04/2017 09:45,2,0.299,ACTIVE,211.25,335.44,59.981,1486219504,"201051344001093","219011344069620",29.26,-3.50,0,296.06,345.96,8.9,6.7,0.018,609162.1,609162.1,24091,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219544,1578270.00
02/04/2017 09:45,2,0.770,ACTIVE,211.70,390.44,60.012,1486219504,"201051344000900","219011344069620",36.22,-3.50,0,331.23,402.46,28.4,25.5,0.217,625290.8,625290.8,23682,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219545,1578271.00
02/04/2017 09:45,2,0.314,ALERT,211.93,350.77,59.981,1486219504,"201051344000648","219011344069620",32.62,-6.50,0,296.66,354.97,10.4,8.2,0.031,614857.4,614857.4,23721,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219547,1578272.00
02/04/2017 09:45,2,1.883,ACTIVE,211.93,368.20,60.018,1486219504,"201051344000569","219011344069620",32.94,-2.50,0,328.82,393.75,62.9,58.7,0.504,626122.3,626122.3,23673,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219548,1578273.00
02/04/2017 09:45,2,0.332,ACTIVE,211.93,372.71,59.991,1486219504,"201051344000983","219011344069620",34.85,-3.50,0,296.66,378.12,11.8,9.4,0.057,618367.0,618367.0,23848,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219548,1578274.00
02/04/2017 09:45,2,0.186,ALERT,212.16,322.21,60.028,1486219504,"201051344001158","219011344069620",23.68,-6.50,0,296.06,335.74,4.5,2.4,0.000,606719.8,606719.8,24119,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486219550,1578275.00
02/04/2017 09:45,2,0.328,ACTIVE,212.38,386.83,59.986,1486219504,"201051344000576","219011344069620",36.28,-4.00,0,329.73,388.94,12.1,9.7,0.040,617651.8,617651.8,23732,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219551,1578276.00
02/04/2017 09:45,2,0.244,ACTIVE,211.25,351.97,60.012,1486219504,"274151322000087","219011344069620",32.56,-2.00,0,316.20,357.38,8.1,5.9,0.040,820283.0,820283.0,24039,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486219552,1578277.00
02/04/2017 10:00,2,0.229,ACTIVE,212.16,335.74,59.981,1486220403,"201051344000645","219011344069620",28.63,-3.50,0,332.73,373.01,6.6,4.5,0.009,616804.2,616804.2,23736,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220405,1578278.00
02/04/2017 10:00,2,0.279,ACTIVE,211.03,365.80,59.970,1486220403,"274151322000085","219011344069620",34.09,-0.50,0,333.63,385.63,9.7,7.4,0.049,846997.2,846997.2,23814,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220406,1578279.00
02/04/2017 10:00,2,0.158,ALERT,211.93,298.47,59.986,1486220403,"201051344000633","219011344069620",19.30,-6.00,0,295.46,337.84,3.1,1.1,0.000,605925.3,605925.3,24187,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220407,1578280.00
02/04/2017 10:00,2,0.189,ALERT,211.48,298.77,59.970,1486220403,"201051344000469","219011344069620",19.46,-6.00,0,296.36,334.84,3.8,1.7,0.000,608803.1,608803.1,24150,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220409,1578281.00
02/04/2017 10:00,2,0.195,ALERT,210.35,297.57,59.970,1486220403,"201051344000646","219011344069620",22.01,-4.00,0,295.76,343.25,4.4,2.3,0.000,604672.7,604672.7,24104,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220411,1578282.00
02/04/2017 10:00,2,1.039,ACTIVE,210.57,345.06,59.970,1486220403,"274151322000052","219011344069620",31.63,0.50,0,330.93,382.03,33.3,30.2,0.217,875875.2,875875.2,23579,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220412,1578283.00
02/04/2017 10:00,2,0.129,ALERT,210.57,297.57,59.970,1486220403,"201051344000585","219011344069620",15.39,-5.00,0,295.16,319.81,2.0,0.0,0.000,615201.5,615201.5,24213,0,0,0,L,1122011218,0,120.42,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1486220414,1578284.00
02/04/2017 10:00,2,1.074,ACTIVE,210.80,338.74,59.986,1486220403,"201051344001230","219011344069620",20.75,-2.50,0,326.72,360.38,22.6,19.9,0.172,608199.4,608199.4,23964,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220414,1578285.00
02/04/2017 10:00,2,0.186,ALERT,211.25,298.77,59.970,1486220403,"201051344000582","219011344069620",23.54,-5.00,0,297.26,343.85,4.5,2.4,0.000,599967.6,599967.6,24142,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220416,1578286.00
02/04/2017 10:00,2,0.256,ACTIVE,210.57,333.33,60.028,1486220403,"201051344000955","219011344069620",24.45,-3.00,0,324.62,345.96,6.4,4.2,0.000,615293.4,615293.4,24081,0,0,0,L,1122011218,0,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220417,1578287.00
02/04/2017 10:00,2,0.660,ACTIVE,210.80,452.06,59.975,1486220403,"274151322000094","219011344069620",42.94,3.00,0,330.63,486.32,28.8,25.9,0.186,721203.3,721203.3,24370,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220418,1578288.00
02/04/2017 10:00,2,0.240,ALERT,211.48,299.37,59.970,1486220403,"201051344000579","219011344069620",21.49,-5.00,0,298.17,352.57,5.3,3.2,0.000,624297.8,624297.8,24052,0,0,0,L,1122011218,0,120.65,120.88,0002,-8,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220420,1578289.00
02/04/2017 10:00,2,0.264,ACTIVE,210.57,333.63,59.991,1486220403,"201051344000890","219011344069620",30.79,-2.50,0,328.82,376.31,8.3,6.1,0.018,612318.3,612318.3,24144,0,0,0,L,1122011218,0,121.10,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220421,1578290.00
02/04/2017 10:00,2,0.287,ACTIVE,210.80,373.61,59.970,1486220403,"201051344000438","219011344069620",34.97,-2.50,0,329.43,397.96,10.2,8.0,0.027,613385.6,613385.6,24142,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220422,1578291.00
02/04/2017 10:00,2,0.264,ALERT,210.80,296.96,59.970,1486220403,"201051344000417","219011344069620",21.15,-3.50,0,295.76,362.49,5.7,3.5,0.000,596549.8,596549.8,24302,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,10,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220423,1578292.00
02/04/2017 10:00,2,1.023,ACTIVE,211.03,352.87,59.965,1486220403,"274151322000083","219011344069620",31.69,0.00,0,331.83,381.42,32.8,29.7,0.225,867406.5,867406.5,23614,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220424,1578293.00
02/04/2017 10:00,2,1.055,ACTIVE,211.25,357.98,59.959,1486220403,"274151322000076","219011344069620",32.98,1.00,0,333.03,394.95,35.3,32.1,0.234,924574.6,924574.6,23721,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220426,1578294.00
02/04/2017 10:00,2,0.141,ALERT,211.25,299.07,59.970,1486220403,"201051344000868","219011344069620",19.34,-5.50,0,297.87,349.86,2.8,0.8,0.000,607243.8,607243.8,24167,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220428,1578295.00
02/04/2017 10:00,2,1.078,ACTIVE,210.57,352.27,59.959,1486220403,"274151322000095","219011344069620",32.16,0.00,0,331.83,387.44,35.1,32.0,0.230,916040.5,916040.5,23793,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220429,1578296.00
02/04/2017 10:00,2,0.127,ALERT,211.25,298.47,59.970,1486220403,"201051344000988","219011344069620",18.31,-5.50,0,294.86,336.94,2.4,0.4,0.000,568940.8,568940.8,24197,0,0,0,L,1122011218,0,120.42,121.10,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220430,1578297.00
02/04/2017 10:00,2,0.141,ACTIVE,210.35,296.66,59.970,1486220403,"201051344001025","219011344069620",19.92,-5.50,0,295.46,303.58,2.9,0.8,0.000,613379.3,613379.3,24230,0,0,0,L,1122011218,0,120.42,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220431,1578298.00
02/04/2017 10:00,2,0.223,ACTIVE,211.48,334.24,59.965,1486220403,"201051344000458","219011344069620",28.27,-2.00,0,331.53,353.47,6.4,4.3,0.009,617453.3,617453.3,23892,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220432,1578299.00
02/04/2017 10:00,2,0.955,ACTIVE,212.16,372.11,59.981,1486220403,"201051344000853","219011344069620",34.15,-2.00,0,333.63,408.78,33.0,30.0,0.243,616387.8,616387.8,23768,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220433,1578300.00
02/04/2017 10:00,2,1.066,ACTIVE,211.03,362.49,59.975,1486220403,"201051344000685","219011344069620",32.98,-1.50,0,329.73,398.26,35.6,32.5,0.274,612901.4,612901.4,24027,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220434,1578301.00
02/04/2017 10:00,2,0.730,ACTIVE,210.80,337.24,59.981,1486220403,"201051344000917","219011344069620",22.88,-1.00,0,327.32,354.37,16.9,14.4,0.128,609640.3,609640.3,24051,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220435,1578302.00
02/04/2017 10:00,2,1.074,ACTIVE,211.03,356.18,59.981,1486220403,"201051344001145","219011344069620",32.38,-1.50,0,330.33,393.45,35.2,32.1,0.270,616554.5,616554.5,23886,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220436,1578303.00
02/04/2017 10:00,2,0.186,ALERT,210.57,296.96,59.975,1486220403,"201051344000651","219011344069620",21.57,-6.00,0,295.46,342.65,4.1,2.0,0.000,608053.3,608053.3,24163,0,0,0,L,1122011218,0,121.33,120.20,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220438,1578304.00
02/04/2017 10:00,2,0.119,ACTIVE,210.12,333.03,59.965,1486220403,"274151322000088","219011344069620",19.26,-2.00,0,331.23,339.34,2.3,0.3,0.000,831955.2,831955.2,23758,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220439,1578305.00
02/04/2017 10:00,2,0.379,ACTIVE,211.48,338.14,59.970,1486220403,"274151322000068","219011344069620",28.59,0.00,0,332.13,347.76,11.0,8.7,0.062,722060.6,722060.6,24275,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220440,1578306.00
02/04/2017 10:00,2,0.129,ALERT,210.35,297.26,59.975,1486220403,"201051344001135","219011344069620",20.18,-4.00,0,296.06,333.93,2.7,0.6,0.000,603580.6,603580.6,24225,0,0,0,L,1122011218,0,120.65,120.65,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220441,1578307.00
02/04/2017 10:00,2,0.193,ALERT,211.25,320.41,59.970,1486220403,"201051344000594","219011344069620",24.61,-5.50,0,297.57,343.85,4.8,2.7,0.000,619766.6,619766.6,24095,0,0,0,L,1122011218,0,120.65,120.65,0002,-8,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220443,1578308.00
02/04/2017 10:00,2,0.160,ALERT,210.80,297.57,59.938,1486220403,"201051344001203","219011344069620",21.63,-5.50,0,296.06,338.14,3.5,1.5,0.000,611976.1,611976.1,24203,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220445,1578309.00
02/04/2017 10:00,2,0.523,ACTIVE,210.35,336.04,59.970,1486220403,"274151322000054","219011344069620",22.66,0.50,0,329.73,347.46,12.1,9.7,0.075,848372.2,848372.2,23789,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220446,1578310.00
02/04/2017 10:00,2,0.131,ALERT,211.70,297.87,59.975,1486220403,"201051344000867","219011344069620",16.60,-5.00,0,296.06,336.94,2.2,0.2,0.000,606084.7,606084.7,24210,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220448,1578311.00
02/04/2017 10:00,2,0.252,ACTIVE,210.80,334.24,59.965,1486220403,"201051344001093","219011344069620",27.57,-2.50,0,324.92,339.34,7.0,4.9,0.004,609163.3,609163.3,24092,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220449,1578312.00
02/04/2017 10:00,2,0.482,ACTIVE,211.48,375.41,59.970,1486220403,"201051344000900","219011344069620",34.83,-2.50,0,332.73,405.47,17.1,14.5,0.119,625294.8,625294.8,23683,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220449,1578313.00
02/04/2017 10:00,2,0.262,ACTIVE,211.70,334.84,59.970,1486220403,"201051344000648","219011344069620",27.75,-5.50,0,332.13,362.19,7.3,5.2,0.009,614858.8,614858.8,23723,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220450,1578314.00
02/04/2017 10:00,2,1.135,ACTIVE,211.70,358.88,59.959,1486220403,"201051344000569","219011344069620",32.58,-2.00,0,330.93,398.86,37.5,34.3,0.287,626131.7,626131.7,23674,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220451,1578315.00
02/04/2017 10:00,2,0.240,ACTIVE,211.48,351.97,59.959,1486220403,"201051344000983","219011344069620",32.70,-3.00,0,331.23,382.03,8.0,5.8,0.027,618368.5,618368.5,23849,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220452,1578316.00
02/04/2017 10:00,2,0.139,ALERT,211.48,298.47,59.928,1486220403,"201051344001158","219011344069620",20.38,-6.00,0,296.96,339.04,2.9,0.9,0.000,606720.0,606720.0,24121,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220454,1578317.00
02/04/2017 10:00,2,0.338,ACTIVE,211.93,351.67,59.933,1486220403,"201051344000576","219011344069620",32.60,-3.50,0,331.83,391.64,11.2,8.9,0.040,617654.0,617654.0,23733,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220455,1578318.00
02/04/2017 10:00,2,0.160,ACTIVE,210.80,334.54,59.959,1486220403,"274151322000087","219011344069620",29.74,-1.00,0,332.13,364.29,4.8,2.8,0.009,820283.8,820283.8,24040,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486220456,1578319.00
02/04/2017 10:15,2,0.260,ACTIVE,212.38,355.88,59.996,1486221304,"201051344000645","219011344069620",33.14,-2.50,0,313.20,361.59,8.8,6.5,0.031,616805.4,616805.4,23737,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221305,1578320.00
02/04/2017 10:15,2,0.391,ACTIVE,211.48,376.92,60.002,1486221304,"274151322000085","219011344069620",35.09,1.00,0,332.73,381.12,13.7,11.3,0.075,846999.4,846999.4,23815,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221306,1578321.00
02/04/2017 10:15,2,0.180,ACTIVE,212.16,299.07,60.012,1486221304,"201051344000633","219011344069620",23.32,-5.50,0,294.86,300.27,4.3,2.2,0.000,605925.7,605925.7,24189,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221307,1578322.00
02/04/2017 10:15,2,0.205,ACTIVE,211.70,299.07,60.012,1486221304,"201051344000469","219011344069620",23.22,-5.00,0,295.76,300.57,4.9,2.8,0.000,608803.7,608803.7,24152,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221308,1578323.00
02/04/2017 10:15,2,0.225,ACTIVE,211.48,335.14,60.044,1486221304,"201051344000646","219011344069620",26.08,-3.00,0,295.46,347.16,5.9,3.8,0.009,604673.4,604673.4,24106,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221308,1578324.00
02/04/2017 10:15,2,1.434,ACTIVE,211.25,350.47,60.007,1486221304,"274151322000052","219011344069620",31.89,2.50,0,331.23,367.60,46.2,42.7,0.309,875883.7,875883.7,23580,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221309,1578325.00
02/04/2017 10:15,2,0.148,ACTIVE,211.25,298.77,60.007,1486221304,"201051344000585","219011344069620",21.17,-3.50,0,295.16,299.97,3.2,1.1,0.000,615201.6,615201.6,24215,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221310,1578326.00
02/04/2017 10:15,2,1.455,ACTIVE,211.48,342.35,60.018,1486221304,"201051344001230","219011344069620",21.21,-1.50,0,327.92,354.97,31.3,28.3,0.247,608205.0,608205.0,23965,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221311,1578327.00
02/04/2017 10:15,2,0.205,ACTIVE,211.93,334.84,59.996,1486221304,"201051344000582","219011344069620",28.11,-3.00,0,296.96,344.15,5.9,3.8,0.000,599968.3,599968.3,24144,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221312,1578328.00
02/04/2017 10:15,2,0.279,ALERT,210.80,334.24,60.002,1486221304,"201051344000955","219011344069620",27.59,-1.50,0,295.76,343.25,7.8,5.6,0.018,615294.6,615294.6,24082,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221314,1578329.00
02/04/2017 10:15,2,0.936,ACTIVE,211.25,455.67,60.007,1486221304,"274151322000094","219011344069620",43.06,4.50,0,330.03,473.70,40.9,37.5,0.270,721210.6,721210.6,24371,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221315,1578330.00
02/04/2017 10:15,2,0.236,ALERT,211.70,335.14,60.007,1486221304,"201051344000579","219011344069620",28.57,-3.00,0,297.26,339.04,6.9,4.7,0.009,624298.7,624298.7,24054,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221316,1578331.00
02/04/2017 10:15,2,0.291,ACTIVE,211.25,379.62,60.023,1486221304,"201051344000890","219011344069620",35.58,-1.00,0,327.92,382.33,10.6,8.3,0.031,612320.0,612320.0,24145,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221317,1578332.00
02/04/2017 10:15,2,0.289,ACTIVE,211.48,388.34,59.965,1486221304,"201051344000438","219011344069620",36.48,-1.00,0,330.03,390.74,10.7,8.4,0.022,613387.6,613387.6,24143,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221318,1578333.00
