ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 10:15,2,0.285,ALERT,211.70,334.84,60.007,1486221304,"201051344000417","219011344069620",22.13,-2.50,0,295.46,357.38,6.4,4.3,0.004,596550.7,596550.7,24304,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221320,1578334.00
02/04/2017 10:15,2,1.430,ACTIVE,211.48,348.66,59.970,1486221304,"274151322000083","219011344069620",31.73,1.50,0,331.23,368.20,45.9,42.4,0.309,867414.8,867414.8,23615,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221321,1578335.00
02/04/2017 10:15,2,1.484,ACTIVE,212.16,361.59,60.002,1486221304,"274151322000076","219011344069620",32.86,2.50,0,332.43,378.42,49.3,45.7,0.340,924583.6,924583.6,23722,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221322,1578336.00
02/04/2017 10:15,2,0.160,ACTIVE,211.48,299.97,59.954,1486221304,"201051344000868","219011344069620",22.66,-5.00,0,296.96,301.47,3.7,1.6,0.000,607244.1,607244.1,24169,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221323,1578337.00
02/04/2017 10:15,2,1.508,ACTIVE,211.03,357.68,59.991,1486221304,"274151322000095","219011344069620",32.28,1.00,0,330.93,373.91,49.3,45.6,0.327,916049.4,916049.4,23794,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221324,1578338.00
02/04/2017 10:15,2,0.150,ACTIVE,211.48,299.37,59.996,1486221304,"201051344000988","219011344069620",21.53,-4.00,0,294.26,300.27,3.3,1.3,0.000,568940.9,568940.9,24199,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221325,1578339.00
02/04/2017 10:15,2,0.162,ACTIVE,211.25,298.47,60.002,1486221304,"201051344001025","219011344069620",23.74,-5.00,0,294.86,300.57,3.9,1.8,0.000,613379.6,613379.6,24231,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221325,1578340.00
02/04/2017 10:15,2,0.262,ALERT,211.70,335.44,59.991,1486221304,"201051344000458","219011344069620",30.61,-1.50,0,296.66,339.95,8.1,5.9,0.018,617454.4,617454.4,23893,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221327,1578341.00
02/04/2017 10:15,2,1.311,ACTIVE,212.38,374.81,60.007,1486221304,"201051344000853","219011344069620",34.09,-0.50,0,332.43,392.55,45.3,41.8,0.358,616396.1,616396.1,23769,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221328,1578342.00
02/04/2017 10:15,2,1.426,ACTIVE,211.70,367.60,60.002,1486221304,"201051344000685","219011344069620",33.26,-0.50,0,331.23,386.23,48.0,44.5,0.398,612910.3,612910.3,24028,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221329,1578343.00
02/04/2017 10:15,2,1.012,ACTIVE,211.70,340.85,59.970,1486221304,"201051344000917","219011344069620",22.76,-0.50,0,327.02,350.17,23.4,20.7,0.172,609644.3,609644.3,24052,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221330,1578344.00
02/04/2017 10:15,2,1.451,ACTIVE,211.70,363.09,59.996,1486221304,"201051344001145","219011344069620",32.76,-0.50,0,331.23,382.03,48.2,44.6,0.384,616563.4,616563.4,23887,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221331,1578345.00
02/04/2017 10:15,2,0.199,ACTIVE,211.48,335.74,59.959,1486221304,"201051344000651","219011344069620",26.66,-5.00,0,295.16,336.94,5.4,3.3,0.000,608053.9,608053.9,24165,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221332,1578346.00
02/04/2017 10:15,2,0.170,ACTIVE,211.03,336.34,59.996,1486221304,"274151322000088","219011344069620",19.86,-1.00,0,313.80,349.56,3.4,1.4,0.013,831955.4,831955.4,23759,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221333,1578347.00
02/04/2017 10:15,2,0.523,ACTIVE,211.93,339.65,59.991,1486221304,"274151322000068","219011344069620",28.75,1.50,0,333.33,345.36,15.2,12.7,0.088,722063.0,722063.0,24276,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221334,1578348.00
02/04/2017 10:15,2,0.148,ACTIVE,211.03,299.07,60.002,1486221304,"201051344001135","219011344069620",23.48,-3.00,0,295.76,300.57,3.5,1.5,0.000,603580.8,603580.8,24227,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221334,1578349.00
02/04/2017 10:15,2,0.215,ACTIVE,211.48,335.14,59.996,1486221304,"201051344000594","219011344069620",28.53,-4.00,0,295.76,355.88,6.3,4.1,0.004,619767.4,619767.4,24097,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221335,1578350.00
02/04/2017 10:15,2,0.178,ACTIVE,211.48,334.84,59.996,1486221304,"201051344001203","219011344069620",26.62,-4.00,0,295.76,348.96,4.8,2.7,0.004,611976.6,611976.6,24205,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221336,1578351.00
02/04/2017 10:15,2,0.717,ACTIVE,211.25,340.25,59.996,1486221304,"274151322000054","219011344069620",22.68,2.00,0,330.93,345.06,16.5,14.0,0.106,848374.9,848374.9,23790,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221337,1578352.00
02/04/2017 10:15,2,0.152,ACTIVE,211.93,298.77,59.996,1486221304,"201051344000867","219011344069620",22.34,-4.00,0,295.46,300.87,3.5,1.4,0.000,606084.8,606084.8,24212,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221338,1578353.00
02/04/2017 10:15,2,0.283,ALERT,211.25,334.84,59.954,1486221304,"201051344001093","219011344069620",29.80,-1.50,0,295.46,344.15,8.6,6.4,0.018,609164.6,609164.6,24093,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221340,1578354.00
02/04/2017 10:15,2,0.674,ACTIVE,211.70,382.63,60.002,1486221304,"201051344000900","219011344069620",35.38,-1.00,0,332.13,394.05,24.1,21.3,0.181,625298.8,625298.8,23684,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221341,1578355.00
02/04/2017 10:15,2,0.287,ACTIVE,211.93,344.76,59.991,1486221304,"201051344000648","219011344069620",31.95,-4.00,0,311.69,354.37,9.3,7.1,0.022,614860.2,614860.2,23724,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221342,1578356.00
02/04/2017 10:15,2,1.561,ACTIVE,211.93,361.29,60.002,1486221304,"201051344000569","219011344069620",32.40,-0.50,0,330.03,382.93,51.2,47.5,0.411,626141.1,626141.1,23675,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221343,1578357.00
02/04/2017 10:15,2,0.303,ACTIVE,211.70,364.29,59.991,1486221304,"201051344000983","219011344069620",33.97,-2.00,0,330.93,377.22,10.4,8.1,0.044,618370.0,618370.0,23850,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221344,1578358.00
02/04/2017 10:15,2,0.170,ACTIVE,211.93,299.67,60.007,1486221304,"201051344001158","219011344069620",22.01,-5.00,0,295.76,300.57,3.8,1.8,0.000,606720.3,606720.3,24123,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221345,1578359.00
02/04/2017 10:15,2,0.400,ACTIVE,212.38,373.01,59.986,1486221304,"201051344000576","219011344069620",34.77,-2.00,0,330.93,377.22,14.1,11.7,0.062,617656.4,617656.4,23734,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221346,1578360.00
02/04/2017 10:15,2,0.215,ACTIVE,211.25,335.74,59.991,1486221304,"274151322000087","219011344069620",30.89,0.00,0,332.13,339.95,6.7,4.5,0.027,820284.6,820284.6,24041,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486221347,1578361.00
02/04/2017 10:30,2,0.303,ACTIVE,212.16,338.44,59.975,1486222203,"201051344000645","219011344069620",31.21,-2.00,0,333.63,368.80,9.6,7.3,0.040,616807.2,616807.2,23738,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222205,1578362.00
02/04/2017 10:30,2,0.486,ACTIVE,211.48,377.22,59.970,1486222203,"274151322000085","219011344069620",35.11,2.00,0,333.33,386.83,17.3,14.7,0.097,847002.6,847002.6,23816,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222205,1578363.00
02/04/2017 10:30,2,0.197,ACTIVE,212.16,337.54,59.981,1486222203,"201051344000633","219011344069620",27.53,-4.00,0,295.76,353.47,5.5,3.4,0.000,605926.3,605926.3,24190,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222206,1578364.00
02/04/2017 10:30,2,0.213,ACTIVE,211.93,335.74,59.981,1486222203,"201051344000469","219011344069620",26.98,-3.50,0,296.66,356.48,5.8,3.7,0.000,608804.4,608804.4,24153,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222207,1578365.00
02/04/2017 10:30,2,0.213,ALERT,210.80,334.84,59.986,1486222203,"201051344000646","219011344069620",30.18,-1.50,0,295.76,341.75,6.6,4.4,0.009,604674.4,604674.4,24107,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222209,1578366.00
02/04/2017 10:30,2,1.777,ACTIVE,211.03,350.77,59.975,1486222203,"274151322000052","219011344069620",31.85,4.00,0,331.53,378.72,57.4,53.4,0.389,875895.6,875895.6,23581,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222210,1578367.00
02/04/2017 10:30,2,0.166,ACTIVE,211.25,299.07,59.975,1486222203,"201051344000585","219011344069620",22.03,-2.50,0,295.76,328.22,3.7,1.7,0.000,615201.9,615201.9,24216,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222211,1578368.00
02/04/2017 10:30,2,1.773,ACTIVE,211.03,342.05,60.034,1486222203,"201051344001230","219011344069620",21.21,-1.00,0,326.72,363.09,38.1,34.9,0.314,608212.9,608212.9,23966,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222212,1578369.00
02/04/2017 10:30,2,0.219,ALERT,211.70,335.14,60.007,1486222203,"201051344000582","219011344069620",29.34,-2.00,0,297.26,342.05,6.5,4.4,0.004,599969.3,599969.3,24145,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222214,1578370.00
02/04/2017 10:30,2,0.279,ACTIVE,210.80,334.24,59.986,1486222203,"201051344000955","219011344069620",30.73,-0.50,0,318.00,361.29,8.8,6.5,0.027,615296.1,615296.1,24084,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222215,1578371.00
02/04/2017 10:30,2,1.158,ACTIVE,211.25,455.67,59.981,1486222203,"274151322000094","219011344069620",42.80,6.00,0,333.63,479.41,50.3,46.6,0.336,721221.2,721221.2,24372,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222216,1578372.00
02/04/2017 10:30,2,0.256,ACTIVE,211.70,335.74,59.981,1486222203,"201051344000579","219011344069620",30.06,-2.00,0,297.57,339.95,7.8,5.6,0.013,624300.0,624300.0,24056,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222216,1578373.00
02/04/2017 10:30,2,0.352,ACTIVE,210.80,363.69,59.986,1486222203,"201051344000890","219011344069620",33.87,0.00,0,330.63,385.03,12.1,9.8,0.049,612322.2,612322.2,24146,0,0,0,L,1122011218,0,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222217,1578374.00
02/04/2017 10:30,2,0.289,ACTIVE,211.25,389.84,59.970,1486222203,"201051344000438","219011344069620",36.70,0.50,0,331.23,397.66,10.8,8.5,0.027,613389.7,613389.7,24144,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222218,1578375.00
02/04/2017 10:30,2,0.297,ACTIVE,211.25,335.14,59.959,1486222203,"201051344000417","219011344069620",22.26,-1.50,0,295.76,359.18,6.7,4.5,0.009,596551.8,596551.8,24306,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222219,1578376.00
02/04/2017 10:30,2,1.715,ACTIVE,211.25,349.56,60.012,1486222203,"274151322000083","219011344069620",31.77,2.50,0,333.03,379.62,55.1,51.3,0.380,867426.7,867426.7,23616,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222220,1578377.00
02/04/2017 10:30,2,1.752,ACTIVE,211.48,367.00,59.981,1486222203,"274151322000076","219011344069620",33.16,4.50,0,348.36,391.34,58.9,54.9,0.411,924596.3,924596.3,23723,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222221,1578378.00
02/04/2017 10:30,2,0.168,ACTIVE,211.48,334.84,59.996,1486222203,"201051344000868","219011344069620",26.02,-3.50,0,298.17,351.07,4.4,2.4,0.000,607244.6,607244.6,24170,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222222,1578379.00
02/04/2017 10:30,2,1.791,ACTIVE,211.03,354.97,59.981,1486222203,"274151322000095","219011344069620",32.22,2.50,0,340.85,385.93,58.5,54.5,0.393,916062.1,916062.1,23795,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222223,1578380.00
02/04/2017 10:30,2,0.150,ACTIVE,211.25,324.02,60.018,1486222203,"201051344000988","219011344069620",25.54,-3.00,0,295.16,348.96,3.9,1.9,0.000,568941.3,568941.3,24200,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222224,1578381.00
02/04/2017 10:30,2,0.170,ACTIVE,210.80,324.92,59.959,1486222203,"201051344001025","219011344069620",26.50,-3.00,0,296.66,351.37,4.6,2.5,0.000,613380.2,613380.2,24232,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222225,1578382.00
02/04/2017 10:30,2,0.281,ACTIVE,211.48,339.95,60.002,1486222203,"201051344000458","219011344069620",31.45,-0.50,0,330.33,355.58,9.0,6.8,0.027,617456.1,617456.1,23895,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222226,1578383.00
02/04/2017 10:30,2,1.525,ACTIVE,212.16,377.82,59.991,1486222203,"201051344000853","219011344069620",34.27,0.50,0,332.43,405.77,53.1,49.3,0.424,616407.7,616407.7,23770,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222227,1578384.00
02/04/2017 10:30,2,1.648,ACTIVE,211.48,367.90,59.996,1486222203,"201051344000685","219011344069620",33.08,0.50,0,333.03,398.86,55.3,51.4,0.460,612922.4,612922.4,24029,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222228,1578385.00
02/04/2017 10:30,2,1.162,ACTIVE,211.25,341.15,59.991,1486222203,"201051344000917","219011344069620",22.76,1.00,0,328.52,356.48,27.0,24.2,0.217,609650.0,609650.0,24053,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222228,1578386.00
02/04/2017 10:30,2,1.674,ACTIVE,211.48,363.99,60.023,1486222203,"201051344001145","219011344069620",32.66,0.50,0,332.73,394.95,55.4,51.5,0.455,616575.6,616575.6,23888,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222229,1578387.00
02/04/2017 10:30,2,0.205,ALERT,211.03,334.54,59.986,1486222203,"201051344000651","219011344069620",27.35,-2.50,0,296.06,343.25,5.7,3.6,0.004,608054.8,608054.8,24166,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222231,1578388.00
02/04/2017 10:30,2,0.193,ACTIVE,210.57,335.44,59.991,1486222203,"274151322000088","219011344069620",20.04,0.50,0,332.13,340.25,4.0,1.9,0.009,831955.8,831955.8,23760,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222232,1578389.00
02/04/2017 10:30,2,0.572,ACTIVE,211.70,338.44,59.991,1486222203,"274151322000068","219011344069620",30.30,2.50,0,332.73,348.96,17.5,15.0,0.106,722066.6,722066.6,24277,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222233,1578390.00
02/04/2017 10:30,2,0.156,ACTIVE,210.80,332.73,60.039,1486222203,"201051344001135","219011344069620",26.54,-1.50,0,297.26,351.37,4.2,2.2,0.000,603581.3,603581.3,24228,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222234,1578391.00
02/04/2017 10:30,2,0.229,ALERT,211.25,335.44,59.991,1486222203,"201051344000594","219011344069620",29.40,-3.50,0,296.96,339.04,6.8,4.7,0.013,619768.5,619768.5,24098,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222236,1578392.00
02/04/2017 10:30,2,0.197,ALERT,211.25,334.24,60.002,1486222203,"201051344001203","219011344069620",25.86,-2.50,0,296.06,343.25,5.2,3.1,0.004,611977.3,611977.3,24206,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222238,1578393.00
02/04/2017 10:30,2,0.797,ACTIVE,210.80,341.15,59.991,1486222203,"274151322000054","219011344069620",22.92,3.30,0,330.03,348.66,18.6,16.0,0.110,848378.8,848378.8,23791,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222238,1578394.00
02/04/2017 10:30,2,0.160,ALERT,211.70,299.07,60.007,1486222203,"201051344000867","219011344069620",23.36,-3.50,0,296.96,339.65,3.8,1.8,0.000,606085.3,606085.3,24213,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222240,1578395.00
02/04/2017 10:30,2,0.291,ACTIVE,211.25,334.84,59.954,1486222203,"201051344001093","219011344069620",30.55,0.00,0,328.22,359.18,9.0,6.8,0.018,609166.3,609166.3,24095,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222241,1578396.00
02/04/2017 10:30,2,0.740,ACTIVE,211.25,385.03,59.996,1486222203,"201051344000900","219011344069620",35.66,-0.50,0,333.33,402.46,26.8,24.0,0.208,625304.7,625304.7,23685,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222242,1578397.00
02/04/2017 10:30,2,0.303,ACTIVE,211.70,344.45,59.991,1486222203,"201051344000648","219011344069620",31.91,-3.50,0,332.13,364.89,9.8,7.6,0.035,614862.0,614862.0,23725,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222243,1578398.00
02/04/2017 10:30,2,1.729,ACTIVE,211.48,361.59,59.996,1486222203,"201051344000569","219011344069620",32.34,1.00,0,341.45,395.85,56.6,52.7,0.468,626154.1,626154.1,23676,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222244,1578399.00
02/04/2017 10:30,2,0.322,ACTIVE,211.48,368.20,59.975,1486222203,"201051344000983","219011344069620",34.31,-0.50,0,332.43,381.12,11.2,8.9,0.049,618372.3,618372.3,23851,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222245,1578400.00
02/04/2017 10:30,2,0.178,ACTIVE,211.70,317.40,60.002,1486222203,"201051344001158","219011344069620",23.46,-3.50,0,297.26,358.28,4.2,2.2,0.000,606720.8,606720.8,24124,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222246,1578401.00
02/04/2017 10:30,2,0.451,ACTIVE,211.93,350.47,59.991,1486222203,"201051344000576","219011344069620",32.38,-1.50,0,331.23,384.43,14.8,12.4,0.071,617659.6,617659.6,23735,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222247,1578402.00
02/04/2017 10:30,2,0.229,ACTIVE,210.80,346.86,60.002,1486222203,"274151322000087","219011344069620",32.28,1.00,0,332.73,368.80,7.5,5.3,0.027,820285.8,820285.8,24042,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486222248,1578403.00
02/04/2017 10:45,2,0.223,ACTIVE,211.93,335.44,60.028,1486223103,"201051344000645","219011344069620",30.32,-2.00,0,332.43,362.79,6.9,4.7,0.013,616808.5,616808.5,23739,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223104,1578404.00
02/04/2017 10:45,2,0.301,ACTIVE,210.80,369.10,59.981,1486223103,"274151322000085","219011344069620",34.47,2.50,0,333.63,383.23,10.5,8.2,0.053,847005.0,847005.0,23817,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223105,1578405.00
02/04/2017 10:45,2,0.162,ALERT,212.16,298.17,59.996,1486223103,"201051344000633","219011344069620",20.67,-5.00,0,295.16,339.04,3.4,1.4,0.000,605926.8,605926.8,24191,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223107,1578406.00
02/04/2017 10:45,2,0.189,ALERT,211.48,298.17,60.018,1486223103,"201051344000469","219011344069620",20.75,-3.50,0,296.06,336.34,4.0,1.9,0.000,608805.0,608805.0,24154,0,0,0,L,1122011218,0,120.20,121.78,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223109,1578407.00
02/04/2017 10:45,2,0.209,ACTIVE,211.25,322.21,59.991,1486223103,"201051344000646","219011344069620",23.32,-1.00,0,317.10,354.97,5.0,2.9,0.000,604675.2,604675.2,24109,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223110,1578408.00
02/04/2017 10:45,2,1.094,ACTIVE,210.12,348.66,60.002,1486223103,"274151322000052","219011344069620",31.83,5.00,0,331.53,372.41,35.2,32.1,0.234,875904.9,875904.9,23582,0,0,0,L,1151911521,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223111,1578409.00
02/04/2017 10:45,2,0.135,ACTIVE,211.48,298.47,60.007,1486223103,"201051344000585","219011344069620",17.99,-2.00,0,295.16,300.27,2.5,0.5,0.000,615202.1,615202.1,24217,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223112,1578410.00
02/04/2017 10:45,2,1.148,ACTIVE,211.48,340.85,59.991,1486223103,"201051344001230","219011344069620",21.25,-0.50,0,325.22,360.99,24.8,22.0,0.177,608219.2,608219.2,23967,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223113,1578411.00
02/04/2017 10:45,2,0.180,ALERT,211.93,326.72,59.996,1486223103,"201051344000582","219011344069620",26.04,-1.00,0,297.57,373.31,4.8,2.7,0.000,599970.1,599970.1,24147,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223114,1578412.00
02/04/2017 10:45,2,0.252,ACTIVE,211.25,333.93,59.996,1486223103,"201051344000955","219011344069620",25.58,0.00,0,328.52,340.85,6.6,4.4,0.004,615297.3,615297.3,24085,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223115,1578413.00
02/04/2017 10:45,2,0.701,ACTIVE,210.57,455.06,59.996,1486223103,"274151322000094","219011344069620",42.74,6.70,0,330.63,472.80,30.3,27.3,0.194,721229.2,721229.2,24373,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223116,1578414.00
02/04/2017 10:45,2,0.242,ALERT,211.48,314.10,59.986,1486223103,"201051344000579","219011344069620",22.38,-2.00,0,298.47,345.06,5.5,3.4,0.000,624301.0,624301.0,24057,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223118,1578415.00
02/04/2017 10:45,2,0.271,ACTIVE,211.25,350.47,59.959,1486223103,"201051344000890","219011344069620",32.56,0.50,0,330.63,375.41,9.0,6.8,0.022,612324.2,612324.2,24147,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223119,1578416.00
02/04/2017 10:45,2,0.303,ACTIVE,211.48,354.07,60.002,1486223103,"201051344000438","219011344069620",32.84,0.50,0,330.93,394.95,10.1,7.8,0.027,613391.8,613391.8,24145,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223120,1578417.00
02/04/2017 10:45,2,0.268,ALERT,211.70,299.67,60.028,1486223103,"201051344000417","219011344069620",21.53,-1.00,0,295.46,358.88,5.9,3.7,0.000,596552.7,596552.7,24307,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,30,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223121,1578418.00
02/04/2017 10:45,2,1.078,ACTIVE,210.57,344.76,60.002,1486223103,"274151322000083","219011344069620",31.41,2.50,0,332.13,372.41,34.3,31.2,0.239,867435.8,867435.8,23617,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223122,1578419.00
02/04/2017 10:45,2,1.111,ACTIVE,211.03,356.48,60.007,1486223103,"274151322000076","219011344069620",32.72,4.50,0,332.73,383.83,36.8,33.6,0.247,924606.2,924606.2,23724,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223123,1578420.00
02/04/2017 10:45,2,0.145,ALERT,211.25,298.77,60.007,1486223103,"201051344000868","219011344069620",20.02,-4.00,0,297.26,335.14,3.0,0.9,0.000,607244.9,607244.9,24171,0,0,0,L,1122011218,0,120.20,121.55,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223125,1578421.00
02/04/2017 10:45,2,1.127,ACTIVE,210.57,354.67,59.991,1486223103,"274151322000095","219011344069620",31.91,2.50,0,332.13,377.52,36.5,33.3,0.243,916071.8,916071.8,23796,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223126,1578422.00
02/04/2017 10:45,2,0.129,ALERT,211.03,298.17,60.012,1486223103,"201051344000988","219011344069620",19.42,-3.50,0,294.56,335.74,2.5,0.5,0.000,568941.5,568941.5,24201,0,0,0,L,1122011218,0,120.20,121.33,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223128,1578423.00
02/04/2017 10:45,2,0.145,ALERT,211.03,297.87,60.034,1486223103,"201051344001025","219011344069620",21.27,-2.50,0,294.86,334.24,3.1,1.1,0.000,613380.6,613380.6,24233,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223130,1578424.00
02/04/2017 10:45,2,0.223,ACTIVE,211.03,333.33,60.007,1486223103,"201051344000458","219011344069620",28.61,-0.50,0,331.23,348.36,6.5,4.3,0.013,617457.3,617457.3,23896,0,0,0,L,1122011218,0,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223131,1578425.00
02/04/2017 10:45,2,1.010,ACTIVE,211.93,369.70,60.002,1486223103,"201051344000853","219011344069620",33.85,0.00,0,333.63,397.35,34.7,31.6,0.261,616416.8,616416.8,23771,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223132,1578426.00
02/04/2017 10:45,2,1.121,ACTIVE,211.70,359.78,60.023,1486223103,"201051344000685","219011344069620",32.70,1.00,0,332.43,389.54,37.2,34.0,0.296,612932.3,612932.3,24030,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223132,1578427.00
02/04/2017 10:45,2,0.791,ACTIVE,211.48,339.04,60.007,1486223103,"201051344000917","219011344069620",22.64,1.50,0,328.52,353.77,18.2,15.6,0.137,609654.6,609654.6,24054,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223133,1578428.00
02/04/2017 10:45,2,1.135,ACTIVE,211.70,355.58,59.996,1486223103,"201051344001145","219011344069620",32.28,0.50,0,332.43,385.93,37.1,33.9,0.287,616585.4,616585.4,23889,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223134,1578429.00
02/04/2017 10:45,2,0.182,ALERT,211.25,297.87,60.007,1486223103,"201051344000651","219011344069620",22.20,-2.00,0,295.16,336.94,4.1,2.0,0.000,608055.4,608055.4,24168,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223136,1578430.00
02/04/2017 10:45,2,0.123,ACTIVE,209.90,334.24,60.002,1486223103,"274151322000088","219011344069620",19.48,0.50,0,331.23,338.74,2.4,0.4,0.000,831956.0,831956.0,23761,0,0,0,L,1151911521,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223137,1578431.00
02/04/2017 10:45,2,0.385,ACTIVE,211.03,338.44,59.996,1486223103,"274151322000068","219011344069620",28.82,3.00,0,333.33,346.26,11.2,8.9,0.062,722069.2,722069.2,24278,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223138,1578432.00
02/04/2017 10:45,2,0.139,ALERT,210.80,298.47,60.007,1486223103,"201051344001135","219011344069620",21.11,-1.00,0,295.76,333.33,3.0,1.0,0.000,603581.6,603581.6,24229,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223140,1578433.00
02/04/2017 10:45,2,0.184,ACTIVE,211.03,333.93,60.002,1486223103,"201051344000594","219011344069620",26.70,-3.50,0,313.50,356.18,5.0,2.9,0.000,619769.3,619769.3,24100,0,0,0,L,1122011218,0,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223141,1578434.00
02/04/2017 10:45,2,0.160,ALERT,211.48,298.17,60.012,1486223103,"201051344001203","219011344069620",22.28,-2.50,0,295.76,339.95,3.6,1.6,0.000,611977.8,611977.8,24208,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223142,1578435.00
02/04/2017 10:45,2,0.551,ACTIVE,210.35,335.14,60.007,1486223103,"274151322000054","219011344069620",22.46,3.70,0,330.93,345.66,12.6,10.2,0.066,848381.7,848381.7,23792,0,0,0,L,1151911521,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223143,1578436.00
02/04/2017 10:45,2,0.133,ACTIVE,211.48,297.26,60.002,1486223103,"201051344000867","219011344069620",17.63,-3.50,0,295.76,300.87,2.4,0.4,0.000,606085.5,606085.5,24215,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223144,1578437.00
02/04/2017 10:45,2,0.273,ACTIVE,211.25,335.14,59.996,1486223103,"201051344001093","219011344069620",24.47,0.50,0,329.43,339.65,6.8,4.6,0.004,609167.6,609167.6,24096,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223145,1578438.00
02/04/2017 10:45,2,0.504,ACTIVE,211.25,375.11,60.007,1486223103,"201051344000900","219011344069620",34.77,-0.50,0,333.03,394.95,17.8,15.2,0.124,625309.1,625309.1,23686,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223146,1578439.00
02/04/2017 10:45,2,0.242,ACTIVE,211.48,334.24,60.002,1486223103,"201051344000648","219011344069620",29.88,-4.00,0,332.13,349.26,7.4,5.2,0.013,614863.5,614863.5,23726,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223147,1578440.00
02/04/2017 10:45,2,1.164,ACTIVE,211.48,354.67,59.959,1486223103,"201051344000569","219011344069620",32.10,0.00,0,330.03,384.73,37.9,34.6,0.287,626164.1,626164.1,23677,0,0,0,L,1122011218,0,120.20,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223148,1578441.00
02/04/2017 10:45,2,0.242,ACTIVE,211.25,357.38,60.007,1486223103,"201051344000983","219011344069620",33.26,-1.00,0,330.93,373.61,8.2,6.0,0.031,618373.9,618373.9,23852,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223149,1578442.00
02/04/2017 10:45,2,0.154,ALERT,211.48,298.17,60.002,1486223103,"201051344001158","219011344069620",18.83,-4.00,0,296.36,338.44,3.0,0.9,0.000,606721.1,606721.1,24125,0,0,0,L,1122011218,0,120.42,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223151,1578443.00
02/04/2017 10:45,2,0.338,ACTIVE,212.38,354.97,59.986,1486223103,"201051344000576","219011344069620",32.88,-2.00,0,331.53,370.90,11.4,9.0,0.040,617662.1,617662.1,23736,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223151,1578444.00
02/04/2017 10:45,2,0.164,ACTIVE,211.25,336.04,59.991,1486223103,"274151322000087","219011344069620",29.90,1.50,0,331.53,351.67,5.0,2.9,0.022,820286.7,820286.7,24043,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486223152,1578445.00
02/04/2017 11:00,2,0.221,ACTIVE,212.61,336.04,60.007,1486224003,"201051344000645","219011344069620",27.00,-2.50,0,329.43,341.15,6.0,3.9,0.009,616809.5,616809.5,23740,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224004,1578446.00
02/04/2017 11:00,2,0.256,ACTIVE,211.93,367.60,59.986,1486224003,"274151322000085","219011344069620",34.31,2.00,0,333.63,376.31,8.9,6.7,0.044,847006.7,847006.7,23818,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224005,1578447.00
02/04/2017 11:00,2,0.152,ACTIVE,212.61,298.77,59.991,1486224003,"201051344000633","219011344069620",17.65,-5.00,0,294.56,299.97,2.7,0.7,0.000,605926.9,605926.9,24193,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224006,1578448.00
02/04/2017 11:00,2,0.182,ACTIVE,212.16,299.07,59.996,1486224003,"201051344000469","219011344069620",18.43,-4.00,0,295.46,300.27,3.4,1.4,0.000,608805.3,608805.3,24156,0,0,0,L,1122011218,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224007,1578449.00
02/04/2017 11:00,2,0.191,ALERT,211.70,299.67,60.002,1486224003,"201051344000646","219011344069620",21.75,-2.00,0,296.06,336.94,4.3,2.2,0.000,604675.7,604675.7,24110,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224009,1578450.00
02/04/2017 11:00,2,0.938,ACTIVE,211.25,351.37,60.002,1486224003,"274151322000052","219011344069620",31.89,3.70,0,328.82,360.38,30.2,27.3,0.190,875911.7,875911.7,23583,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224010,1578451.00
02/04/2017 11:00,2,0.125,ALERT,212.38,299.97,60.012,1486224003,"201051344000585","219011344069620",14.53,-2.50,0,296.36,315.30,1.9,0.0,0.000,615202.2,615202.2,24218,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1486224011,1578452.00
02/04/2017 11:00,2,1.014,ACTIVE,212.16,339.95,60.002,1486224003,"201051344001230","219011344069620",21.21,-0.50,0,327.32,351.97,21.8,19.1,0.159,608223.8,608223.8,23968,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224012,1578453.00
02/04/2017 11:00,2,0.174,ALERT,212.61,300.87,59.996,1486224003,"201051344000582","219011344069620",23.36,-2.00,0,297.26,334.54,4.1,2.1,0.000,599970.6,599970.6,24149,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224014,1578454.00
02/04/2017 11:00,2,0.250,ALERT,211.93,335.44,60.007,1486224003,"201051344000955","219011344069620",23.74,0.00,0,295.46,345.66,6.0,3.9,0.009,615298.3,615298.3,24086,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224016,1578455.00
02/04/2017 11:00,2,0.598,ACTIVE,211.70,454.16,60.007,1486224003,"274151322000094","219011344069620",42.80,6.00,0,333.93,462.88,25.8,23.0,0.168,721234.8,721234.8,24374,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224017,1578456.00
02/04/2017 11:00,2,0.201,ALERT,211.93,299.67,59.996,1486224003,"201051344000579","219011344069620",23.44,-3.00,0,296.36,336.94,4.8,2.7,0.000,624301.7,624301.7,24059,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224019,1578457.00
02/04/2017 11:00,2,0.256,ACTIVE,212.16,335.14,60.002,1486224003,"201051344000890","219011344069620",30.59,0.00,0,330.93,358.58,8.0,5.8,0.013,612325.6,612325.6,24148,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224020,1578458.00
02/04/2017 11:00,2,0.275,ACTIVE,212.61,367.60,60.012,1486224003,"201051344000438","219011344069620",34.31,0.50,0,332.13,370.00,9.6,7.3,0.022,613393.5,613393.5,24146,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224020,1578459.00
02/04/2017 11:00,2,0.256,ACTIVE,212.38,299.07,60.007,1486224003,"201051344000417","219011344069620",20.91,-1.50,0,296.06,300.87,5.4,3.3,0.000,596553.5,596553.5,24309,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224021,1578460.00
02/04/2017 11:00,2,0.922,ACTIVE,211.70,346.26,59.996,1486224003,"274151322000083","219011344069620",31.67,2.50,0,329.73,360.99,29.6,26.6,0.199,867442.3,867442.3,23618,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224022,1578461.00
02/04/2017 11:00,2,0.971,ACTIVE,212.16,352.87,60.007,1486224003,"274151322000076","219011344069620",32.40,3.70,0,331.23,369.70,31.9,28.8,0.212,924613.2,924613.2,23725,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224023,1578462.00
02/04/2017 11:00,2,0.137,ACTIVE,211.70,299.07,60.002,1486224003,"201051344000868","219011344069620",17.89,-5.00,0,296.66,301.17,2.5,0.5,0.000,607245.0,607245.0,24173,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224024,1578463.00
02/04/2017 11:00,2,0.979,ACTIVE,211.48,352.27,59.959,1486224003,"274151322000095","219011344069620",31.69,2.50,0,329.73,363.99,31.4,28.4,0.203,916078.8,916078.8,23797,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224025,1578464.00
02/04/2017 11:00,2,0.121,ALERT,211.70,298.47,60.007,1486224003,"201051344000988","219011344069620",16.34,-4.00,0,293.66,311.39,2.0,0.0,0.000,568941.6,568941.6,24203,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1486224027,1578465.00
02/04/2017 11:00,2,0.137,ACTIVE,211.93,298.47,59.996,1486224003,"201051344001025","219011344069620",19.38,-3.00,0,295.76,301.47,2.7,0.7,0.000,613380.7,613380.7,24235,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224028,1578466.00
02/04/2017 11:00,2,0.209,ALERT,211.93,334.84,60.039,1486224003,"201051344000458","219011344069620",27.53,-1.00,0,296.36,342.95,5.9,3.7,0.000,617458.2,617458.2,23897,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224029,1578467.00
02/04/2017 11:00,2,0.879,ACTIVE,212.38,370.60,59.970,1486224003,"201051344000853","219011344069620",34.11,-0.50,0,333.33,385.03,30.4,27.4,0.217,616423.5,616423.5,23772,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224030,1578468.00
02/04/2017 11:00,2,1.004,ACTIVE,212.38,360.08,59.996,1486224003,"201051344000685","219011344069620",32.80,1.00,0,332.73,376.31,33.4,30.3,0.252,612939.6,612939.6,24031,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224031,1578469.00
02/04/2017 11:00,2,0.701,ACTIVE,212.16,339.04,59.996,1486224003,"201051344000917","219011344069620",22.94,0.50,0,329.13,347.76,16.2,13.8,0.115,609657.9,609657.9,24055,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224032,1578470.00
02/04/2017 11:00,2,1.010,ACTIVE,212.38,355.58,59.996,1486224003,"201051344001145","219011344069620",32.38,0.50,0,332.73,373.01,33.2,30.1,0.252,616592.7,616592.7,23890,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224033,1578471.00
02/04/2017 11:00,2,0.178,ACTIVE,212.16,298.47,59.959,1486224003,"201051344000651","219011344069620",21.17,-3.00,0,295.76,300.57,3.8,1.8,0.000,608055.8,608055.8,24170,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224034,1578472.00
02/04/2017 11:00,2,0.105,ACTIVE,211.03,336.04,59.996,1486224003,"274151322000088","219011344069620",19.20,0.50,0,317.40,346.86,2.0,0.1,0.000,831956.0,831956.0,23762,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224035,1578473.00
02/04/2017 11:00,2,0.336,ACTIVE,212.16,338.14,59.996,1486224003,"274151322000068","219011344069620",28.67,2.50,0,333.33,342.65,9.8,7.5,0.057,722071.0,722071.0,24279,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224036,1578474.00
02/04/2017 11:00,2,0.127,ACTIVE,211.93,299.37,60.002,1486224003,"201051344001135","219011344069620",19.62,-1.50,0,296.36,301.47,2.5,0.5,0.000,603581.7,603581.7,24231,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224037,1578475.00
02/04/2017 11:00,2,0.176,ALERT,211.48,299.37,59.949,1486224003,"201051344000594","219011344069620",23.48,-4.00,0,295.46,336.64,4.2,2.1,0.000,619769.8,619769.8,24101,0,0,0,L,1122011218,0,120.65,121.33,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224039,1578476.00
