ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 11:00,2,0.154,ACTIVE,212.16,298.77,60.018,1486224003,"201051344001203","219011344069620",21.17,-3.00,0,296.66,302.68,3.4,1.3,0.000,611978.1,611978.1,24210,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224040,1578477.00
02/04/2017 11:00,2,0.488,ACTIVE,211.25,336.34,59.996,1486224003,"274151322000054","219011344069620",22.68,3.30,0,331.53,342.65,11.3,8.9,0.057,848383.9,848383.9,23793,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224041,1578478.00
02/04/2017 11:00,2,0.127,ALERT,212.16,298.17,60.002,1486224003,"201051344000867","219011344069620",12.11,-4.00,0,295.16,314.40,1.6,0.0,0.000,606085.5,606085.5,24216,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1486224043,1578479.00
02/04/2017 11:00,2,0.240,ALERT,212.16,335.74,60.007,1486224003,"201051344001093","219011344069620",27.39,-0.50,0,296.06,345.06,6.7,4.5,0.004,609168.7,609168.7,24097,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224045,1578480.00
02/04/2017 11:00,2,0.453,ACTIVE,211.93,362.79,59.996,1486224003,"201051344000900","219011344069620",33.58,-1.50,0,331.83,390.44,15.5,13.0,0.115,625312.3,625312.3,23687,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224045,1578481.00
02/04/2017 11:00,2,0.260,ACTIVE,211.93,335.14,60.012,1486224003,"201051344000648","219011344069620",25.58,-5.00,0,319.81,347.76,6.7,4.6,0.004,614864.6,614864.6,23727,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224046,1578482.00
02/04/2017 11:00,2,1.016,ACTIVE,212.16,358.28,59.996,1486224003,"201051344000569","219011344069620",32.62,-0.50,0,330.33,373.31,33.6,30.5,0.247,626171.6,626171.6,23678,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224047,1578483.00
02/04/2017 11:00,2,0.225,ACTIVE,211.93,334.54,59.996,1486224003,"201051344000983","219011344069620",30.69,-2.00,0,330.93,364.29,7.0,4.9,0.022,618375.1,618375.1,23853,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224048,1578484.00
02/04/2017 11:00,2,0.131,ACTIVE,211.93,298.77,59.965,1486224003,"201051344001158","219011344069620",18.71,-5.00,0,296.66,300.27,2.5,0.5,0.000,606721.2,606721.2,24127,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224049,1578485.00
02/04/2017 11:00,2,0.312,ACTIVE,212.61,359.18,60.007,1486224003,"201051344000576","219011344069620",33.40,-2.50,0,332.43,365.49,10.6,8.3,0.031,617664.0,617664.0,23737,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224050,1578486.00
02/04/2017 11:00,2,0.146,ACTIVE,211.48,336.64,60.007,1486224003,"274151322000087","219011344069620",29.66,1.00,0,332.43,339.04,4.4,2.4,0.009,820287.3,820287.3,24044,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224051,1578487.00
02/04/2017 11:15,2,0.215,ALERT,212.61,336.04,59.996,1486224904,"201051344000645","219011344069620",26.50,-3.00,0,296.96,339.65,5.8,3.6,0.004,616810.4,616810.4,23741,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224906,1578488.00
02/04/2017 11:15,2,0.234,ACTIVE,211.48,368.20,59.991,1486224904,"274151322000085","219011344069620",34.37,1.50,0,333.63,376.31,8.2,6.0,0.035,847008.2,847008.2,23819,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224906,1578489.00
02/04/2017 11:15,2,0.145,ALERT,212.61,298.77,59.996,1486224904,"201051344000633","219011344069620",14.87,-5.50,0,295.16,317.10,2.2,0.2,0.000,605927.0,605927.0,24194,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1486224908,1578490.00
02/04/2017 11:15,2,0.180,ACTIVE,212.16,299.37,59.975,1486224904,"201051344000469","219011344069620",16.80,-5.00,0,296.06,300.57,3.1,1.0,0.000,608805.6,608805.6,24157,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224909,1578491.00
02/04/2017 11:15,2,0.189,ACTIVE,211.70,299.37,59.996,1486224904,"201051344000646","219011344069620",20.83,-2.00,0,296.96,300.57,4.0,2.0,0.000,604676.2,604676.2,24112,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224910,1578492.00
02/04/2017 11:15,2,0.861,ACTIVE,211.25,347.46,59.986,1486224904,"274151322000052","219011344069620",31.73,3.00,0,330.03,359.48,27.6,24.7,0.177,875917.8,875917.8,23584,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224911,1578493.00
02/04/2017 11:15,2,0.066,ALERT,211.93,299.97,60.002,1486224904,"201051344000585","219011344069620",32.74,-2.50,0,296.36,315.60,2.2,0.2,0.000,615202.2,615202.2,24220,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486224913,1578494.00
02/04/2017 11:15,2,0.947,ACTIVE,211.93,339.04,59.986,1486224904,"201051344001230","219011344069620",20.91,-0.50,0,329.73,350.47,20.1,17.5,0.146,608228.1,608228.1,23969,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224914,1578495.00
02/04/2017 11:15,2,0.172,ACTIVE,212.38,299.97,59.991,1486224904,"201051344000582","219011344069620",22.62,-3.00,0,298.17,301.77,4.0,1.9,0.000,599971.1,599971.1,24151,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224915,1578496.00
02/04/2017 11:15,2,0.211,ALERT,211.93,334.84,59.986,1486224904,"201051344000955","219011344069620",26.50,-0.50,0,297.26,341.75,5.7,3.6,0.004,615299.1,615299.1,24088,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224917,1578497.00
02/04/2017 11:15,2,0.547,ACTIVE,211.48,447.25,59.991,1486224904,"274151322000094","219011344069620",42.22,5.50,0,331.83,464.38,23.4,20.7,0.155,721240.0,721240.0,24375,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224918,1578498.00
02/04/2017 11:15,2,0.193,ACTIVE,212.16,300.27,59.986,1486224904,"201051344000579","219011344069620",22.72,-3.50,0,297.87,301.47,4.5,2.4,0.000,624302.3,624302.3,24061,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224919,1578499.00
02/04/2017 11:15,2,0.246,ACTIVE,211.93,334.84,60.007,1486224904,"201051344000890","219011344069620",29.98,0.00,0,330.33,340.85,7.5,5.3,0.018,612326.9,612326.9,24149,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224919,1578500.00
02/04/2017 11:15,2,0.268,ACTIVE,211.93,349.86,59.986,1486224904,"201051344000438","219011344069620",32.44,0.00,0,331.53,373.31,8.8,6.6,0.018,613395.1,613395.1,24147,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224920,1578501.00
02/04/2017 11:15,2,0.236,ACTIVE,212.16,298.77,59.996,1486224904,"201051344000417","219011344069620",21.27,-1.50,0,296.96,300.27,5.2,3.1,0.000,596554.2,596554.2,24310,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224921,1578502.00
02/04/2017 11:15,2,0.854,ACTIVE,211.48,346.56,59.991,1486224904,"274151322000083","219011344069620",31.31,2.00,0,330.63,360.69,27.1,24.2,0.181,867448.3,867448.3,23619,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224922,1578503.00
02/04/2017 11:15,2,0.887,ACTIVE,211.93,358.28,59.986,1486224904,"274151322000076","219011344069620",32.50,3.00,0,331.53,367.60,29.2,26.2,0.194,924619.7,924619.7,23726,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224923,1578504.00
02/04/2017 11:15,2,0.133,ACTIVE,211.93,299.67,59.996,1486224904,"201051344000868","219011344069620",16.48,-4.00,0,297.26,301.47,2.2,0.2,0.000,607245.0,607245.0,24174,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224924,1578505.00
02/04/2017 11:15,2,0.896,ACTIVE,211.48,348.06,59.991,1486224904,"274151322000095","219011344069620",31.67,2.00,0,330.03,363.09,28.8,25.8,0.186,916085.2,916085.2,23798,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224925,1578506.00
02/04/2017 11:15,2,0.119,ALERT,211.70,298.77,59.991,1486224904,"201051344000988","219011344069620",12.09,-4.00,0,294.26,313.20,1.4,0.0,0.000,568941.6,568941.6,24205,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486224927,1578507.00
02/04/2017 11:15,2,0.135,ACTIVE,211.70,298.47,59.970,1486224904,"201051344001025","219011344069620",17.91,-3.50,0,296.06,301.47,2.5,0.4,0.000,613380.7,613380.7,24236,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224928,1578508.00
02/04/2017 11:15,2,0.201,ACTIVE,211.93,335.14,60.007,1486224904,"201051344000458","219011344069620",26.98,-1.50,0,296.66,343.85,5.5,3.4,0.000,617459.0,617459.0,23899,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224929,1578509.00
02/04/2017 11:15,2,0.816,ACTIVE,212.61,370.00,59.991,1486224904,"201051344000853","219011344069620",34.07,-1.50,0,333.33,383.83,28.2,25.3,0.199,616429.7,616429.7,23773,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224930,1578510.00
02/04/2017 11:15,2,0.945,ACTIVE,212.38,356.48,59.991,1486224904,"201051344000685","219011344069620",32.50,0.50,0,331.83,374.21,31.1,28.1,0.234,612946.5,612946.5,24032,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224930,1578511.00
02/04/2017 11:15,2,0.656,ACTIVE,212.16,339.04,60.002,1486224904,"201051344000917","219011344069620",22.88,0.00,0,330.33,347.76,15.2,12.8,0.106,609661.0,609661.0,24056,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224931,1578512.00
02/04/2017 11:15,2,0.949,ACTIVE,212.16,352.27,59.991,1486224904,"201051344001145","219011344069620",32.14,0.00,0,332.13,372.71,31.0,28.0,0.230,616599.5,616599.5,23891,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224932,1578513.00
02/04/2017 11:15,2,0.178,ACTIVE,211.93,298.47,59.975,1486224904,"201051344000651","219011344069620",20.24,-4.00,0,296.36,300.57,3.6,1.6,0.000,608056.2,608056.2,24171,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224933,1578514.00
02/04/2017 11:15,2,0.084,ALERT,211.03,335.74,59.996,1486224904,"274151322000088","219011344069620",27.51,0.50,0,297.26,340.25,2.3,0.3,0.000,831956.0,831956.0,23763,0,0,0,L,1151911521,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224935,1578515.00
02/04/2017 11:15,2,0.309,ACTIVE,211.93,337.54,59.986,1486224904,"274151322000068","219011344069620",28.75,1.50,0,333.93,342.95,9.0,6.7,0.049,722072.7,722072.7,24280,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224936,1578516.00
02/04/2017 11:15,2,0.123,ACTIVE,211.48,299.07,59.975,1486224904,"201051344001135","219011344069620",18.51,-2.00,0,296.96,301.47,2.3,0.3,0.000,603581.7,603581.7,24232,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224937,1578517.00
02/04/2017 11:15,2,0.172,ACTIVE,211.70,299.97,59.954,1486224904,"201051344000594","219011344069620",22.94,-5.00,0,296.36,300.87,4.0,2.0,0.000,619770.3,619770.3,24103,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224938,1578518.00
02/04/2017 11:15,2,0.154,ACTIVE,211.93,298.77,59.975,1486224904,"201051344001203","219011344069620",20.50,-3.50,0,296.66,302.37,3.2,1.2,0.000,611978.4,611978.4,24211,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224939,1578519.00
02/04/2017 11:15,2,0.457,ACTIVE,211.25,338.74,59.996,1486224904,"274151322000054","219011344069620",22.60,3.00,0,331.83,342.35,10.5,8.2,0.057,848385.8,848385.8,23794,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224940,1578520.00
02/04/2017 11:15,2,0.074,ALERT,212.16,298.47,60.002,1486224904,"201051344000867","219011344069620",32.34,-4.00,0,295.76,314.10,2.5,0.5,0.000,606085.6,606085.6,24218,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486224941,1578521.00
02/04/2017 11:15,2,0.236,ACTIVE,212.16,336.64,60.002,1486224904,"201051344001093","219011344069620",27.06,-1.00,0,297.26,349.86,6.5,4.3,0.004,609169.8,609169.8,24099,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224942,1578522.00
02/04/2017 11:15,2,0.412,ACTIVE,212.16,375.71,60.018,1486224904,"201051344000900","219011344069620",34.95,-2.00,0,332.13,385.33,14.6,12.2,0.097,625315.2,625315.2,23688,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224943,1578523.00
02/04/2017 11:15,2,0.254,ALERT,212.16,335.14,60.002,1486224904,"201051344000648","219011344069620",25.07,-5.00,0,296.06,338.14,6.5,4.3,0.004,614865.6,614865.6,23728,0,0,0,L,1122011218,0,120.88,122.01,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224945,1578524.00
02/04/2017 11:15,2,0.949,ACTIVE,212.16,357.68,59.991,1486224904,"201051344000569","219011344069620",32.66,-0.50,0,330.93,374.51,31.4,28.4,0.230,626178.5,626178.5,23679,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224946,1578525.00
02/04/2017 11:15,2,0.215,ACTIVE,211.93,335.14,59.986,1486224904,"201051344000983","219011344069620",30.18,-2.00,0,328.82,339.95,6.6,4.5,0.018,618376.2,618376.2,23854,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224947,1578526.00
02/04/2017 11:15,2,0.129,ACTIVE,212.16,299.37,60.023,1486224904,"201051344001158","219011344069620",17.14,-5.00,0,296.66,300.57,2.3,0.3,0.000,606721.2,606721.2,24128,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224948,1578527.00
02/04/2017 11:15,2,0.305,ACTIVE,212.61,348.36,60.007,1486224904,"201051344000576","219011344069620",32.28,-3.00,0,331.53,365.49,10.0,7.7,0.022,617665.9,617665.9,23738,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224949,1578528.00
02/04/2017 11:15,2,0.139,ACTIVE,211.48,336.34,60.002,1486224904,"274151322000087","219011344069620",29.58,0.50,0,332.13,339.04,4.2,2.1,0.013,820287.8,820287.8,24045,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486224950,1578529.00
02/04/2017 11:30,2,0.211,ACTIVE,212.61,336.34,60.002,1486225804,"201051344000645","219011344069620",29.00,-3.00,0,296.96,340.25,6.2,4.1,0.009,616811.4,616811.4,23743,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225805,1578530.00
02/04/2017 11:30,2,0.264,ACTIVE,211.25,370.30,59.991,1486225804,"274151322000085","219011344069620",34.55,1.50,0,333.93,377.22,9.2,7.0,0.040,847009.8,847009.8,23820,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225806,1578531.00
02/04/2017 11:30,2,0.154,ACTIVE,212.61,298.77,60.002,1486225804,"201051344000633","219011344069620",18.15,-5.50,0,295.16,300.87,2.9,0.8,0.000,605927.2,605927.2,24196,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225807,1578532.00
02/04/2017 11:30,2,0.184,ACTIVE,211.93,299.07,60.002,1486225804,"201051344000469","219011344069620",18.71,-5.00,0,295.76,300.87,3.5,1.5,0.000,608805.9,608805.9,24158,0,0,0,L,1122011218,0,120.42,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225807,1578533.00
02/04/2017 11:30,2,0.193,ACTIVE,211.70,299.67,59.981,1486225804,"201051344000646","219011344069620",22.17,-2.50,0,296.96,300.87,4.4,2.3,0.000,604676.8,604676.8,24113,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225808,1578534.00
02/04/2017 11:30,2,0.959,ACTIVE,210.80,346.86,59.996,1486225804,"274151322000052","219011344069620",31.61,3.00,0,330.93,360.69,30.7,27.7,0.190,875924.6,875924.6,23585,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225809,1578535.00
02/04/2017 11:30,2,0.125,ALERT,211.93,299.97,60.007,1486225804,"201051344000585","219011344069620",15.25,-3.00,0,296.66,314.40,2.0,0.0,0.000,615202.2,615202.2,24222,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486225811,1578536.00
02/04/2017 11:30,2,1.029,ACTIVE,211.93,339.95,60.007,1486225804,"201051344001230","219011344069620",21.15,-0.50,0,329.43,349.56,22.1,19.4,0.164,608232.9,608232.9,23970,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225812,1578537.00
02/04/2017 11:30,2,0.182,ACTIVE,212.61,300.57,60.018,1486225804,"201051344000582","219011344069620",23.48,-3.50,0,298.17,301.47,4.3,2.3,0.000,599971.6,599971.6,24152,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225813,1578538.00
02/04/2017 11:30,2,0.252,ACTIVE,211.70,335.44,60.007,1486225804,"201051344000955","219011344069620",24.09,-1.00,0,296.66,337.84,6.2,4.0,0.000,615300.1,615300.1,24090,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225814,1578539.00
02/04/2017 11:30,2,0.600,ACTIVE,211.03,450.86,60.002,1486225804,"274151322000094","219011344069620",42.96,5.50,0,331.53,463.48,26.1,23.3,0.155,721245.7,721245.7,24376,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225815,1578540.00
02/04/2017 11:30,2,0.203,ACTIVE,211.93,299.97,60.007,1486225804,"201051344000579","219011344069620",23.56,-3.50,0,298.17,301.77,4.9,2.8,0.000,624302.9,624302.9,24062,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225816,1578541.00
02/04/2017 11:30,2,0.260,ACTIVE,211.70,335.14,60.012,1486225804,"201051344000890","219011344069620",30.67,-0.50,0,318.91,350.17,8.1,5.9,0.018,612328.3,612328.3,24150,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225816,1578542.00
02/04/2017 11:30,2,0.277,ACTIVE,212.16,369.40,60.007,1486225804,"201051344000438","219011344069620",34.51,0.00,0,331.53,376.01,9.8,7.5,0.027,613397.0,613397.0,24148,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225817,1578543.00
02/04/2017 11:30,2,0.254,ACTIVE,212.16,299.37,60.002,1486225804,"201051344000417","219011344069620",21.07,-2.00,0,296.66,300.27,5.4,3.3,0.000,596555.0,596555.0,24311,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225818,1578544.00
02/04/2017 11:30,2,0.930,ACTIVE,211.48,347.76,60.002,1486225804,"274151322000083","219011344069620",31.59,2.00,0,332.73,360.38,29.8,26.9,0.199,867454.9,867454.9,23620,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225819,1578545.00
02/04/2017 11:30,2,0.975,ACTIVE,211.93,353.17,59.996,1486225804,"274151322000076","219011344069620",32.52,3.00,0,332.73,369.70,32.1,29.1,0.212,924626.9,924626.9,23727,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225820,1578546.00
02/04/2017 11:30,2,0.137,ACTIVE,211.70,299.37,60.002,1486225804,"201051344000868","219011344069620",18.13,-5.00,0,297.57,301.77,2.5,0.5,0.000,607245.2,607245.2,24175,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225821,1578547.00
02/04/2017 11:30,2,0.977,ACTIVE,211.25,354.97,60.002,1486225804,"274151322000095","219011344069620",31.99,2.00,0,332.73,364.89,31.6,28.6,0.208,916092.2,916092.2,23799,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225822,1578548.00
02/04/2017 11:30,2,0.123,ACTIVE,211.48,298.77,59.965,1486225804,"201051344000988","219011344069620",16.72,-4.00,0,294.56,301.17,2.1,0.1,0.000,568941.6,568941.6,24207,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225823,1578549.00
02/04/2017 11:30,2,0.141,ACTIVE,211.70,298.17,59.991,1486225804,"201051344001025","219011344069620",19.58,-4.00,0,296.66,301.47,2.8,0.8,0.000,613380.9,613380.9,24237,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225824,1578550.00
02/04/2017 11:30,2,0.211,ALERT,212.16,334.84,60.002,1486225804,"201051344000458","219011344069620",27.61,-1.50,0,297.26,342.35,5.9,3.8,0.004,617460.0,617460.0,23900,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225826,1578551.00
02/04/2017 11:30,2,0.896,ACTIVE,212.38,368.50,59.986,1486225804,"201051344000853","219011344069620",33.79,-1.00,0,333.63,383.83,30.8,27.8,0.230,616436.6,616436.6,23774,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225827,1578552.00
02/04/2017 11:30,2,1.014,ACTIVE,212.38,358.58,60.018,1486225804,"201051344000685","219011344069620",32.62,0.50,0,333.03,375.71,33.5,30.4,0.256,612954.0,612954.0,24033,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225828,1578553.00
02/04/2017 11:30,2,0.709,ACTIVE,212.16,339.34,59.996,1486225804,"201051344000917","219011344069620",22.88,-0.50,0,329.43,347.76,16.5,14.0,0.119,609664.4,609664.4,24057,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225829,1578554.00
02/04/2017 11:30,2,1.004,ACTIVE,212.16,357.68,59.996,1486225804,"201051344001145","219011344069620",32.60,-0.50,0,332.43,373.61,33.2,30.1,0.252,616607.0,616607.0,23892,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225830,1578555.00
02/04/2017 11:30,2,0.188,ACTIVE,212.16,298.77,60.002,1486225804,"201051344000651","219011344069620",20.75,-4.00,0,296.66,300.57,3.9,1.9,0.000,608056.6,608056.6,24172,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225830,1578556.00
02/04/2017 11:30,2,0.090,ACTIVE,210.57,335.14,59.996,1486225804,"274151322000088","219011344069620",27.85,0.00,0,296.66,337.84,2.6,0.6,0.000,831956.2,831956.2,23765,0,0,0,L,1151911521,0,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225831,1578557.00
02/04/2017 11:30,2,0.336,ACTIVE,211.70,336.04,59.996,1486225804,"274151322000068","219011344069620",28.82,1.50,0,334.24,342.95,9.8,7.6,0.049,722074.5,722074.5,24281,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225832,1578558.00
02/04/2017 11:30,2,0.125,ACTIVE,211.70,299.07,60.028,1486225804,"201051344001135","219011344069620",19.68,-2.50,0,297.26,301.47,2.5,0.5,0.000,603581.9,603581.9,24233,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225833,1578559.00
02/04/2017 11:30,2,0.178,ACTIVE,211.48,299.67,59.996,1486225804,"201051344000594","219011344069620",23.54,-5.00,0,297.26,321.01,4.3,2.2,0.000,619770.9,619770.9,24104,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225834,1578560.00
02/04/2017 11:30,2,0.156,ACTIVE,211.93,299.37,59.996,1486225804,"201051344001203","219011344069620",21.25,-3.50,0,297.26,302.37,3.4,1.3,0.000,611978.7,611978.7,24212,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225835,1578561.00
02/04/2017 11:30,2,0.492,ACTIVE,210.80,338.44,59.991,1486225804,"274151322000054","219011344069620",22.66,2.50,0,332.43,342.65,11.3,9.0,0.075,848388.1,848388.1,23795,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225836,1578562.00
02/04/2017 11:30,2,0.127,ALERT,211.93,298.17,60.002,1486225804,"201051344000867","219011344069620",12.88,-4.00,0,296.06,313.50,1.7,0.0,0.000,606085.6,606085.6,24220,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486225838,1578563.00
02/04/2017 11:30,2,0.244,ALERT,211.93,335.74,60.007,1486225804,"201051344001093","219011344069620",27.39,-1.50,0,297.26,341.45,6.8,4.6,0.004,609170.9,609170.9,24100,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225840,1578564.00
02/04/2017 11:30,2,0.453,ACTIVE,211.70,364.59,60.002,1486225804,"201051344000900","219011344069620",33.75,-2.00,0,332.73,388.34,15.5,13.0,0.106,625318.5,625318.5,23689,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225841,1578565.00
02/04/2017 11:30,2,0.258,ACTIVE,212.16,335.14,60.044,1486225804,"201051344000648","219011344069620",25.82,-5.50,0,296.36,340.25,6.8,4.6,0.004,614866.8,614866.8,23730,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225842,1578566.00
02/04/2017 11:30,2,1.008,ACTIVE,211.93,356.78,59.996,1486225804,"201051344000569","219011344069620",32.52,-0.50,0,330.93,373.91,33.2,30.1,0.247,626186.1,626186.1,23680,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225843,1578567.00
02/04/2017 11:30,2,0.229,ACTIVE,211.93,334.54,60.018,1486225804,"201051344000983","219011344069620",30.22,-2.00,0,330.33,340.55,7.0,4.8,0.022,618377.4,618377.4,23855,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225844,1578568.00
02/04/2017 11:30,2,0.133,ACTIVE,211.93,298.77,60.002,1486225804,"201051344001158","219011344069620",18.67,-5.50,0,296.66,300.87,2.5,0.5,0.000,606721.3,606721.3,24129,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225844,1578569.00
02/04/2017 11:30,2,0.320,ACTIVE,212.38,337.54,60.023,1486225804,"201051344000576","219011344069620",31.01,-2.50,0,331.83,369.70,10.1,7.8,0.031,617667.9,617667.9,23739,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225845,1578570.00
02/04/2017 11:30,2,0.146,ACTIVE,211.03,336.04,59.991,1486225804,"274151322000087","219011344069620",29.62,0.50,0,332.13,339.04,4.4,2.3,0.013,820288.3,820288.3,24046,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486225846,1578571.00
02/04/2017 11:45,2,0.197,ACTIVE,212.61,318.00,60.007,1486226704,"201051344000645","219011344069620",23.68,-3.00,0,308.39,357.68,4.7,2.6,0.000,616812.2,616812.2,23744,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226705,1578572.00
02/04/2017 11:45,2,0.188,ACTIVE,211.48,361.29,60.002,1486226704,"274151322000085","219011344069620",33.70,1.00,0,333.93,376.92,6.4,4.3,0.022,847011.1,847011.1,23821,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226706,1578573.00
02/04/2017 11:45,2,0.082,ALERT,212.61,298.47,59.959,1486226704,"201051344000633","219011344069620",32.46,-5.50,0,295.16,315.90,2.7,0.7,0.000,605927.4,605927.4,24197,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226707,1578574.00
02/04/2017 11:45,2,0.104,ALERT,211.93,298.47,60.012,1486226704,"201051344000469","219011344069620",32.76,-5.50,0,295.76,316.80,3.5,1.5,0.000,608806.2,608806.2,24159,0,0,0,L,1122011218,0,120.42,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226709,1578575.00
02/04/2017 11:45,2,0.148,ACTIVE,212.16,299.37,60.007,1486226704,"201051344000646","219011344069620",20.63,-3.00,0,296.66,300.87,3.1,1.1,0.000,604677.1,604677.1,24114,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226710,1578576.00
02/04/2017 11:45,2,0.678,ACTIVE,211.03,343.85,60.007,1486226704,"274151322000052","219011344069620",31.25,2.00,0,329.13,359.18,21.4,18.8,0.128,875930.0,875930.0,23586,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226711,1578577.00
02/04/2017 11:45,2,0.062,ALERT,212.38,299.37,60.007,1486226704,"201051344000585","219011344069620",32.14,-3.50,0,297.26,315.30,2.1,0.1,0.000,615202.2,615202.2,24224,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226713,1578578.00
02/04/2017 11:45,2,0.727,ACTIVE,212.16,337.54,59.959,1486226704,"201051344001230","219011344069620",21.15,-1.00,0,329.43,350.77,15.6,13.1,0.106,608236.6,608236.6,23971,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226714,1578579.00
02/04/2017 11:45,2,0.160,ACTIVE,212.38,299.67,60.012,1486226704,"201051344000582","219011344069620",19.44,-4.00,0,297.87,301.47,3.2,1.1,0.000,599972.0,599972.0,24153,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226715,1578580.00
02/04/2017 11:45,2,0.193,ALERT,211.70,299.07,59.959,1486226704,"201051344000955","219011344069620",22.38,-2.00,0,297.57,343.85,4.4,2.3,0.000,615300.8,615300.8,24091,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226717,1578581.00
02/04/2017 11:45,2,0.420,ACTIVE,211.03,440.64,59.996,1486226704,"274151322000094","219011344069620",41.93,4.50,0,333.33,461.98,17.9,15.3,0.106,721250.2,721250.2,24377,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226718,1578582.00
02/04/2017 11:45,2,0.182,ACTIVE,211.93,299.07,60.007,1486226704,"201051344000579","219011344069620",20.04,-3.50,0,298.17,301.17,3.7,1.7,0.000,624303.4,624303.4,24063,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226718,1578583.00
02/04/2017 11:45,2,0.221,ACTIVE,212.16,334.84,60.007,1486226704,"201051344000890","219011344069620",28.27,-0.50,0,329.73,341.15,6.3,4.2,0.004,612329.5,612329.5,24151,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226719,1578584.00
02/04/2017 11:45,2,0.242,ACTIVE,212.38,335.44,59.959,1486226704,"201051344000438","219011344069620",29.62,-0.50,0,331.23,374.51,7.3,5.1,0.009,613398.4,613398.4,24149,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226720,1578585.00
02/04/2017 11:45,2,0.215,ACTIVE,212.38,298.47,59.991,1486226704,"201051344000417","219011344069620",20.52,-2.00,0,296.66,300.57,4.5,2.4,0.000,596555.7,596555.7,24312,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226721,1578586.00
02/04/2017 11:45,2,0.658,ACTIVE,211.48,343.25,59.996,1486226704,"274151322000083","219011344069620",30.91,2.00,0,330.03,358.88,20.7,18.0,0.133,867460.1,867460.1,23621,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226722,1578587.00
02/04/2017 11:45,2,0.688,ACTIVE,211.93,346.86,59.991,1486226704,"274151322000076","219011344069620",32.05,2.00,0,330.63,368.20,22.4,19.7,0.141,924632.5,924632.5,23728,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226723,1578588.00
02/04/2017 11:45,2,0.070,ALERT,211.93,299.37,59.996,1486226704,"201051344000868","219011344069620",32.86,-5.00,0,297.26,318.00,2.4,0.4,0.000,607245.2,607245.2,24176,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1486226725,1578589.00
02/04/2017 11:45,2,0.686,ACTIVE,210.80,342.95,59.986,1486226704,"274151322000095","219011344069620",31.51,1.50,0,328.82,363.39,21.9,19.2,0.133,916097.7,916097.7,23800,0,0,0,L,1151911521,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226726,1578590.00
02/04/2017 11:45,2,0.064,ALERT,211.48,298.47,59.981,1486226704,"201051344000988","219011344069620",31.71,-4.00,0,294.56,312.29,2.1,0.1,0.000,568941.6,568941.6,24208,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226728,1578591.00
02/04/2017 11:45,2,0.078,ALERT,211.70,298.17,59.981,1486226704,"201051344001025","219011344069620",32.74,-4.00,0,296.66,317.40,2.6,0.6,0.000,613381.0,613381.0,24238,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226729,1578592.00
02/04/2017 11:45,2,0.182,ALERT,211.70,299.07,59.981,1486226704,"201051344000458","219011344069620",22.74,-2.00,0,296.96,337.54,4.2,2.1,0.000,617460.6,617460.6,23902,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226731,1578593.00
02/04/2017 11:45,2,0.670,ACTIVE,212.61,360.38,59.991,1486226704,"201051344000853","219011344069620",33.22,-1.50,0,332.43,382.03,22.7,20.0,0.150,616442.2,616442.2,23775,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226732,1578594.00
02/04/2017 11:45,2,0.744,ACTIVE,212.61,354.37,59.981,1486226704,"201051344000685","219011344069620",32.44,0.00,0,332.13,373.31,24.5,21.7,0.172,612960.1,612960.1,24034,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226733,1578595.00
02/04/2017 11:45,2,0.537,ACTIVE,212.38,337.84,59.938,1486226704,"201051344000917","219011344069620",22.54,-1.00,0,330.03,347.76,12.3,9.9,0.071,609667.2,609667.2,24058,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226734,1578596.00
02/04/2017 11:45,2,0.740,ACTIVE,212.61,349.26,59.970,1486226704,"201051344001145","219011344069620",31.99,-0.50,0,332.13,372.41,23.9,21.2,0.168,616613.0,616613.0,23893,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226735,1578597.00
02/04/2017 11:45,2,0.166,ACTIVE,212.16,298.47,59.949,1486226704,"201051344000651","219011344069620",15.31,-5.00,0,296.36,300.27,2.6,0.6,0.000,608056.9,608056.9,24173,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226736,1578598.00
02/04/2017 11:45,2,0.064,ALERT,210.57,297.57,59.981,1486226704,"274151322000088","219011344069620",23.60,-0.50,0,296.36,350.47,1.6,0.0,0.000,831956.2,831956.2,23766,0,0,0,L,1151911521,0,121.78,121.10,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226737,1578599.00
02/04/2017 11:45,2,0.240,ACTIVE,211.70,336.94,59.975,1486226704,"274151322000068","219011344069620",28.45,1.00,0,333.63,342.35,7.0,4.8,0.040,722076.0,722076.0,24282,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226738,1578600.00
02/04/2017 11:45,2,0.059,ALERT,211.70,298.77,59.986,1486226704,"201051344001135","219011344069620",33.18,-3.00,0,297.26,317.40,2.0,0.0,0.000,603581.9,603581.9,24234,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486226740,1578601.00
02/04/2017 11:45,2,0.160,ACTIVE,211.48,299.07,59.970,1486226704,"201051344000594","219011344069620",20.34,-5.00,0,296.66,300.87,3.3,1.3,0.000,619771.2,619771.2,24105,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226741,1578602.00
02/04/2017 11:45,2,0.143,ACTIVE,211.93,298.47,59.986,1486226704,"201051344001203","219011344069620",17.39,-4.00,0,297.26,302.07,2.5,0.5,0.000,611978.9,611978.9,24213,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226742,1578603.00
02/04/2017 11:45,2,0.355,ACTIVE,210.80,336.94,59.981,1486226704,"274151322000054","219011344069620",21.95,2.50,0,331.23,342.05,7.9,5.7,0.040,848389.8,848389.8,23796,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226743,1578604.00
02/04/2017 11:45,2,0.078,ALERT,212.16,298.17,59.933,1486226704,"201051344000867","219011344069620",29.18,-4.00,0,295.76,314.10,2.1,0.2,0.000,606085.7,606085.7,24222,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226745,1578605.00
02/04/2017 11:45,2,0.227,ALERT,211.93,299.07,59.954,1486226704,"201051344001093","219011344069620",22.94,-2.00,0,296.96,343.85,5.3,3.2,0.000,609171.8,609171.8,24102,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226747,1578606.00
02/04/2017 11:45,2,0.330,ACTIVE,211.93,370.00,59.981,1486226704,"201051344000900","219011344069620",34.35,-2.00,0,332.43,383.23,11.6,9.2,0.071,625321.1,625321.1,23690,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226748,1578607.00
02/04/2017 11:45,2,0.203,ALERT,212.16,334.54,60.018,1486226704,"201051344000648","219011344069620",26.82,-5.50,0,296.06,339.95,5.5,3.4,0.000,614867.7,614867.7,23731,0,0,0,L,1122011218,0,120.65,122.01,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226749,1578608.00
02/04/2017 11:45,2,0.771,ACTIVE,212.16,344.15,59.954,1486226704,"201051344000569","219011344069620",31.43,-0.50,0,330.33,371.51,24.6,21.9,0.172,626192.2,626192.2,23681,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226750,1578609.00
02/04/2017 11:45,2,0.188,ACTIVE,211.93,334.54,59.959,1486226704,"201051344000983","219011344069620",28.43,-2.00,0,329.73,339.34,5.5,3.4,0.004,618378.4,618378.4,23856,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226751,1578610.00
02/04/2017 11:45,2,0.053,ALERT,211.93,298.47,59.991,1486226704,"201051344001158","219011344069620",31.79,-5.50,0,296.36,311.69,1.8,0.0,0.000,606721.3,606721.3,24130,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486226753,1578611.00
02/04/2017 11:45,2,0.273,ACTIVE,212.61,336.04,59.981,1486226704,"201051344000576","219011344069620",29.36,-3.00,0,330.33,354.97,8.1,5.9,0.018,617669.6,617669.6,23740,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226755,1578612.00
02/04/2017 11:45,2,0.111,ACTIVE,211.25,336.04,59.981,1486226704,"274151322000087","219011344069620",28.75,0.00,0,332.13,338.44,3.3,1.2,0.000,820288.7,820288.7,24047,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486226755,1578613.00
02/04/2017 12:00,2,0.213,ALERT,212.61,336.04,59.959,1486227603,"201051344000645","219011344069620",29.64,-3.00,0,296.66,348.06,6.4,4.3,0.013,616813.1,616813.1,23745,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227605,1578614.00
02/04/2017 12:00,2,0.270,ACTIVE,211.70,368.20,59.949,1486227603,"274151322000085","219011344069620",34.35,1.00,0,333.93,377.82,9.5,7.2,0.044,847012.5,847012.5,23822,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227606,1578615.00
02/04/2017 12:00,2,0.158,ALERT,212.83,298.77,59.970,1486227603,"201051344000633","219011344069620",18.89,-5.50,0,294.86,317.40,3.0,1.0,0.000,605927.5,605927.5,24199,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486227608,1578616.00
02/04/2017 12:00,2,0.186,ALERT,212.16,299.37,59.965,1486227603,"201051344000469","219011344069620",19.32,-5.50,0,295.76,317.10,3.6,1.6,0.000,608806.5,608806.5,24161,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486227610,1578617.00
02/04/2017 12:00,2,0.201,ACTIVE,212.16,299.67,59.959,1486227603,"201051344000646","219011344069620",22.07,-3.00,0,296.96,300.87,4.5,2.4,0.000,604677.6,604677.6,24115,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227611,1578618.00
02/04/2017 12:00,2,0.982,ACTIVE,211.25,346.86,59.959,1486227603,"274151322000052","219011344069620",31.69,1.50,0,329.43,360.99,31.5,28.5,0.212,875935.9,875935.9,23587,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227612,1578619.00
