ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 12:00,2,0.129,ALERT,212.38,299.67,59.959,1486227603,"201051344000585","219011344069620",16.16,-3.00,0,296.96,315.30,2.1,0.1,0.000,615202.2,615202.2,24226,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486227614,1578620.00
02/04/2017 12:00,2,1.014,ACTIVE,212.38,340.25,59.959,1486227603,"201051344001230","219011344069620",21.07,-1.00,0,329.13,348.36,21.6,19.0,0.159,608240.6,608240.6,23972,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227615,1578621.00
02/04/2017 12:00,2,0.184,ACTIVE,212.83,300.87,59.959,1486227603,"201051344000582","219011344069620",23.72,-4.00,0,298.17,301.77,4.5,2.4,0.000,599972.4,599972.4,24154,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227616,1578622.00
02/04/2017 12:00,2,0.256,ACTIVE,211.93,335.74,59.959,1486227603,"201051344000955","219011344069620",24.17,-1.50,0,297.26,350.17,6.3,4.2,0.004,615301.6,615301.6,24093,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227617,1578623.00
02/04/2017 12:00,2,0.604,ACTIVE,211.70,453.86,59.949,1486227603,"274151322000094","219011344069620",43.08,4.50,0,333.93,463.18,26.3,23.5,0.164,721255.0,721255.0,24378,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227617,1578624.00
02/04/2017 12:00,2,0.207,ACTIVE,212.16,300.57,59.912,1486227603,"201051344000579","219011344069620",23.89,-3.50,0,297.26,301.77,5.0,2.9,0.000,624304.0,624304.0,24064,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227618,1578625.00
02/04/2017 12:00,2,0.264,ALERT,212.16,334.84,59.949,1486227603,"201051344000890","219011344069620",30.87,-0.50,0,297.57,343.55,8.3,6.1,0.022,612330.7,612330.7,24152,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227620,1578626.00
02/04/2017 12:00,2,0.283,ACTIVE,212.38,372.71,59.949,1486227603,"201051344000438","219011344069620",34.85,-1.00,0,311.39,375.11,10.1,7.8,0.027,613400.0,613400.0,24150,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227621,1578627.00
02/04/2017 12:00,2,0.227,ACTIVE,212.61,298.77,59.954,1486227603,"201051344000417","219011344069620",22.38,-2.50,0,296.36,300.57,5.1,3.0,0.000,596556.4,596556.4,24313,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227622,1578628.00
02/04/2017 12:00,2,0.957,ACTIVE,211.70,344.76,59.981,1486227603,"274151322000083","219011344069620",31.59,2.00,0,330.63,360.38,30.6,27.6,0.208,867465.8,867465.8,23622,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227623,1578629.00
02/04/2017 12:00,2,0.984,ACTIVE,212.16,363.69,59.954,1486227603,"274151322000076","219011344069620",32.92,1.50,0,330.63,370.60,32.8,29.7,0.230,924638.7,924638.7,23729,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227624,1578630.00
02/04/2017 12:00,2,0.143,ALERT,212.16,299.97,59.959,1486227603,"201051344000868","219011344069620",18.92,-5.00,0,297.26,318.61,2.8,0.7,0.000,607245.3,607245.3,24178,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486227626,1578631.00
02/04/2017 12:00,2,0.961,ACTIVE,211.48,355.28,59.938,1486227603,"274151322000095","219011344069620",32.32,1.50,0,330.03,363.69,31.4,28.4,0.199,916103.7,916103.7,23801,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227626,1578632.00
02/04/2017 12:00,2,0.127,ALERT,211.93,299.07,59.928,1486227603,"201051344000988","219011344069620",17.81,-5.00,0,294.26,313.80,2.3,0.3,0.000,568941.6,568941.6,24210,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486227628,1578633.00
02/04/2017 12:00,2,0.143,ALERT,212.16,298.47,59.954,1486227603,"201051344001025","219011344069620",20.18,-5.00,0,296.36,318.00,2.9,0.9,0.000,613381.1,613381.1,24240,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1486227630,1578634.00
02/04/2017 12:00,2,0.215,ACTIVE,212.16,334.84,59.954,1486227603,"201051344000458","219011344069620",27.95,-1.50,0,297.26,342.35,6.1,4.0,0.004,617461.4,617461.4,23904,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227631,1578635.00
02/04/2017 12:00,2,0.926,ACTIVE,212.83,368.50,59.938,1486227603,"201051344000853","219011344069620",33.77,-1.50,0,332.73,382.33,31.7,28.6,0.225,616448.2,616448.2,23776,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227632,1578636.00
02/04/2017 12:00,2,1.016,ACTIVE,212.61,357.38,59.938,1486227603,"201051344000685","219011344069620",32.52,0.00,0,333.03,372.71,33.5,30.4,0.256,612966.6,612966.6,24035,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227633,1578637.00
02/04/2017 12:00,2,0.721,ACTIVE,212.61,338.74,59.965,1486227603,"201051344000917","219011344069620",22.76,-1.00,0,329.43,346.86,16.6,14.1,0.110,609670.2,609670.2,24059,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227634,1578638.00
02/04/2017 12:00,2,1.000,ACTIVE,212.83,356.48,59.938,1486227603,"201051344001145","219011344069620",32.56,-0.50,0,333.03,373.31,33.0,30.0,0.247,616619.4,616619.4,23894,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227635,1578639.00
02/04/2017 12:00,2,0.197,ACTIVE,212.16,298.47,59.954,1486227603,"201051344000651","219011344069620",20.87,-5.00,0,296.66,300.57,4.2,2.1,0.000,608057.2,608057.2,24174,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227636,1578640.00
02/04/2017 12:00,2,0.096,ACTIVE,211.03,336.04,59.959,1486227603,"274151322000088","219011344069620",27.85,-0.50,0,296.36,343.85,2.7,0.7,0.004,831956.2,831956.2,23768,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227637,1578641.00
02/04/2017 12:00,2,0.350,ACTIVE,212.16,338.74,59.922,1486227603,"274151322000068","219011344069620",28.77,0.50,0,334.24,342.65,10.2,8.0,0.057,722077.5,722077.5,24283,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227638,1578642.00
02/04/2017 12:00,2,0.129,ALERT,212.16,299.37,59.959,1486227603,"201051344001135","219011344069620",20.30,-3.00,0,296.96,317.40,2.7,0.6,0.000,603581.9,603581.9,24236,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1486227639,1578643.00
02/04/2017 12:00,2,0.182,ACTIVE,211.93,318.30,59.954,1486227603,"201051344000594","219011344069620",25.13,-5.00,0,296.06,333.93,4.7,2.6,0.000,619771.7,619771.7,24106,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227640,1578644.00
02/04/2017 12:00,2,0.158,ACTIVE,212.16,299.07,59.965,1486227603,"201051344001203","219011344069620",21.71,-4.00,0,296.66,302.68,3.5,1.5,0.000,611979.1,611979.1,24214,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227641,1578645.00
02/04/2017 12:00,2,0.508,ACTIVE,211.25,338.14,59.949,1486227603,"274151322000054","219011344069620",22.88,2.00,0,331.83,342.35,11.8,9.4,0.075,848391.7,848391.7,23797,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227642,1578646.00
02/04/2017 12:00,2,0.127,ALERT,212.38,298.47,59.933,1486227603,"201051344000867","219011344069620",15.53,-4.00,0,295.46,314.10,2.0,0.0,0.000,606085.8,606085.8,24224,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486227644,1578647.00
02/04/2017 12:00,2,0.248,ALERT,212.38,335.74,59.981,1486227603,"201051344001093","219011344069620",27.65,-2.00,0,297.26,347.76,7.0,4.8,0.004,609172.8,609172.8,24104,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227646,1578648.00
02/04/2017 12:00,2,0.457,ACTIVE,212.38,376.92,59.933,1486227603,"201051344000900","219011344069620",35.07,-2.00,0,332.13,388.34,16.2,13.7,0.102,625324.0,625324.0,23691,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227647,1578649.00
02/04/2017 12:00,2,0.264,ACTIVE,212.38,335.14,59.970,1486227603,"201051344000648","219011344069620",26.42,-5.50,0,295.46,342.65,7.0,4.9,0.009,614868.8,614868.8,23733,0,0,0,L,1122011218,0,120.88,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227647,1578650.00
02/04/2017 12:00,2,1.027,ACTIVE,212.16,362.49,59.949,1486227603,"201051344000569","219011344069620",33.08,-1.00,0,330.93,374.81,34.5,31.4,0.256,626198.9,626198.9,23682,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227648,1578651.00
02/04/2017 12:00,2,0.236,ALERT,212.38,334.84,59.954,1486227603,"201051344000983","219011344069620",30.51,-2.50,0,296.96,342.35,7.3,5.1,0.022,618379.4,618379.4,23857,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227650,1578652.00
02/04/2017 12:00,2,0.137,ALERT,212.38,299.37,59.954,1486227603,"201051344001158","219011344069620",19.84,-5.50,0,296.06,311.99,2.8,0.7,0.000,606721.4,606721.4,24132,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486227652,1578653.00
02/04/2017 12:00,2,0.330,ACTIVE,212.61,349.26,59.959,1486227603,"201051344000576","219011344069620",32.36,-3.00,0,329.73,370.60,10.8,8.5,0.040,617671.4,617671.4,23741,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227653,1578654.00
02/04/2017 12:00,2,0.154,ALERT,211.70,336.94,59.965,1486227603,"274151322000087","219011344069620",29.82,0.00,0,295.76,339.04,4.7,2.6,0.004,820289.2,820289.2,24048,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486227655,1578655.00
02/04/2017 12:15,2,0.203,ACTIVE,212.83,336.34,59.965,1486228503,"201051344000645","219011344069620",30.73,-2.50,0,313.50,359.18,6.3,4.2,0.013,616814.2,616814.2,23747,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228504,1578656.00
02/04/2017 12:15,2,0.264,ACTIVE,211.70,369.10,59.965,1486228503,"274151322000085","219011344069620",34.45,1.00,0,334.24,379.02,9.2,7.0,0.040,847014.3,847014.3,23823,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228505,1578657.00
02/04/2017 12:15,2,0.154,ACTIVE,212.83,299.37,59.965,1486228503,"201051344000633","219011344069620",19.22,-5.50,0,295.76,300.87,3.0,1.0,0.000,605927.8,605927.8,24201,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228506,1578658.00
02/04/2017 12:15,2,0.186,ACTIVE,212.38,299.97,59.965,1486228503,"201051344000469","219011344069620",19.66,-5.00,0,296.36,301.17,3.7,1.7,0.000,608807.0,608807.0,24163,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228507,1578659.00
02/04/2017 12:15,2,0.201,ALERT,212.16,299.97,59.917,1486228503,"201051344000646","219011344069620",21.97,-3.00,0,297.57,338.14,4.5,2.4,0.000,604678.2,604678.2,24116,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228509,1578660.00
02/04/2017 12:15,2,0.883,ACTIVE,211.48,348.96,59.949,1486228503,"274151322000052","219011344069620",31.57,1.50,0,330.03,362.79,28.2,25.3,0.186,875942.9,875942.9,23588,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228510,1578661.00
02/04/2017 12:15,2,0.129,ACTIVE,212.38,299.97,59.981,1486228503,"201051344000585","219011344069620",16.42,-3.50,0,297.26,301.47,2.1,0.2,0.000,615202.3,615202.3,24228,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228511,1578662.00
02/04/2017 12:15,2,0.887,ACTIVE,212.38,339.04,59.965,1486228503,"201051344001230","219011344069620",20.97,-1.00,0,329.73,350.17,18.9,16.3,0.137,608245.2,608245.2,23973,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228512,1578663.00
02/04/2017 12:15,2,0.186,ALERT,212.83,300.57,60.012,1486228503,"201051344000582","219011344069620",23.74,-4.00,0,299.07,336.04,4.5,2.4,0.000,599973.0,599973.0,24155,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228513,1578664.00
02/04/2017 12:15,2,0.246,ALERT,212.16,335.44,59.970,1486228503,"201051344000955","219011344069620",25.01,-1.50,0,297.26,341.75,6.2,4.1,0.004,615302.7,615302.7,24094,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228515,1578665.00
02/04/2017 12:15,2,0.531,ACTIVE,211.93,446.35,59.975,1486228503,"274151322000094","219011344069620",42.22,4.50,0,330.63,465.89,22.7,20.0,0.137,721260.7,721260.7,24379,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228516,1578666.00
02/04/2017 12:15,2,0.203,ALERT,212.38,315.90,59.959,1486228503,"201051344000579","219011344069620",24.91,-3.00,0,298.47,336.94,5.2,3.1,0.000,624304.7,624304.7,24065,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228518,1578667.00
02/04/2017 12:15,2,0.262,ACTIVE,212.38,335.44,59.959,1486228503,"201051344000890","219011344069620",30.85,-0.50,0,329.73,348.06,8.2,6.0,0.018,612332.3,612332.3,24154,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228519,1578668.00
02/04/2017 12:15,2,0.283,ACTIVE,212.61,370.30,59.933,1486228503,"201051344000438","219011344069620",34.63,-1.00,0,331.83,380.52,9.9,7.7,0.027,613401.9,613401.9,24151,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228520,1578669.00
02/04/2017 12:15,2,0.225,ACTIVE,212.61,299.67,60.012,1486228503,"201051344000417","219011344069620",22.30,-2.00,0,297.26,300.57,5.1,3.0,0.000,596557.1,596557.1,24314,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228521,1578670.00
02/04/2017 12:15,2,0.850,ACTIVE,211.93,343.25,59.928,1486228503,"274151322000083","219011344069620",31.49,2.00,0,331.23,362.19,27.1,24.2,0.181,867472.5,867472.5,23623,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228522,1578671.00
02/04/2017 12:15,2,0.861,ACTIVE,212.38,359.48,59.965,1486228503,"274151322000076","219011344069620",32.60,2.00,0,331.83,372.41,28.5,25.6,0.186,924645.8,924645.8,23730,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228522,1578672.00
02/04/2017 12:15,2,0.141,ACTIVE,212.16,300.27,59.965,1486228503,"201051344000868","219011344069620",19.18,-5.00,0,297.87,302.07,2.8,0.7,0.000,607245.5,607245.5,24180,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228523,1578673.00
02/04/2017 12:15,2,0.842,ACTIVE,211.48,349.86,59.944,1486228503,"274151322000095","219011344069620",31.67,1.50,0,330.63,365.80,27.0,24.2,0.172,916110.5,916110.5,23802,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228524,1578674.00
02/04/2017 12:15,2,0.127,ACTIVE,211.93,299.67,59.959,1486228503,"201051344000988","219011344069620",18.21,-4.00,0,294.86,300.87,2.4,0.3,0.000,568941.7,568941.7,24212,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228525,1578675.00
02/04/2017 12:15,2,0.145,ACTIVE,212.16,299.07,59.965,1486228503,"201051344001025","219011344069620",20.36,-4.00,0,296.66,301.77,3.0,1.0,0.000,613381.4,613381.4,24242,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228526,1578676.00
02/04/2017 12:15,2,0.215,ALERT,212.38,335.74,59.970,1486228503,"201051344000458","219011344069620",28.05,-1.50,0,297.57,338.44,6.2,4.0,0.004,617462.4,617462.4,23905,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228528,1578677.00
02/04/2017 12:15,2,0.846,ACTIVE,212.83,363.09,59.954,1486228503,"201051344000853","219011344069620",33.32,-1.50,0,333.33,383.83,28.6,25.7,0.203,616455.2,616455.2,23777,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228529,1578678.00
02/04/2017 12:15,2,0.895,ACTIVE,212.83,352.27,59.965,1486228503,"201051344000685","219011344069620",32.10,0.00,0,332.43,374.81,29.2,26.2,0.217,612973.9,612973.9,24036,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228530,1578679.00
02/04/2017 12:15,2,0.645,ACTIVE,212.61,339.34,59.970,1486228503,"201051344000917","219011344069620",22.78,-1.00,0,329.73,348.06,14.9,12.4,0.097,609673.6,609673.6,24060,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228531,1578680.00
02/04/2017 12:15,2,0.885,ACTIVE,212.61,349.56,59.954,1486228503,"201051344001145","219011344069620",31.89,-0.50,0,333.33,373.01,28.6,25.7,0.212,616626.6,616626.6,23895,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228531,1578681.00
02/04/2017 12:15,2,0.213,ACTIVE,212.38,298.77,59.965,1486228503,"201051344000651","219011344069620",18.89,-5.00,0,296.96,300.87,4.1,2.0,0.000,608057.7,608057.7,24175,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228532,1578682.00
02/04/2017 12:15,2,0.092,ACTIVE,211.25,336.34,59.975,1486228503,"274151322000088","219011344069620",29.38,0.00,0,317.10,349.86,2.7,0.7,0.004,831956.4,831956.4,23769,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228533,1578683.00
02/04/2017 12:15,2,0.324,ACTIVE,212.38,338.74,59.970,1486228503,"274151322000068","219011344069620",28.69,0.50,0,334.24,343.55,9.4,7.1,0.049,722079.4,722079.4,24284,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228534,1578684.00
02/04/2017 12:15,2,0.131,ACTIVE,211.93,299.37,59.965,1486228503,"201051344001135","219011344069620",20.44,-3.00,0,297.26,301.77,2.7,0.7,0.000,603582.1,603582.1,24238,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228535,1578685.00
02/04/2017 12:15,2,0.182,ALERT,211.93,322.51,59.975,1486228503,"201051344000594","219011344069620",25.45,-4.00,0,296.96,340.55,4.7,2.6,0.000,619772.3,619772.3,24107,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228537,1578686.00
02/04/2017 12:15,2,0.158,ACTIVE,212.38,299.37,59.965,1486228503,"201051344001203","219011344069620",21.79,-4.00,0,297.26,302.68,3.5,1.5,0.000,611979.5,611979.5,24215,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228538,1578687.00
02/04/2017 12:15,2,0.471,ACTIVE,211.70,339.04,59.970,1486228503,"274151322000054","219011344069620",22.82,1.50,0,332.73,342.95,10.9,8.6,0.062,848394.0,848394.0,23798,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228539,1578688.00
02/04/2017 12:15,2,0.129,ACTIVE,212.38,299.07,59.965,1486228503,"201051344000867","219011344069620",16.08,-4.00,0,296.06,301.47,2.1,0.1,0.000,606085.8,606085.8,24226,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228540,1578689.00
02/04/2017 12:15,2,0.254,ACTIVE,212.38,336.34,59.954,1486228503,"201051344001093","219011344069620",27.10,-2.00,0,296.96,342.35,7.0,4.8,0.004,609174.0,609174.0,24106,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228541,1578690.00
02/04/2017 12:15,2,0.441,ACTIVE,212.38,363.69,59.965,1486228503,"201051344000900","219011344069620",33.66,-2.00,0,331.83,391.04,15.1,12.7,0.102,625327.4,625327.4,23692,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228542,1578691.00
02/04/2017 12:15,2,0.234,ALERT,212.61,336.04,59.986,1486228503,"201051344000648","219011344069620",29.36,-5.00,0,296.66,340.55,7.0,4.8,0.013,614870.0,614870.0,23734,0,0,0,L,1122011218,0,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228544,1578692.00
02/04/2017 12:15,2,0.930,ACTIVE,212.38,356.48,59.970,1486228503,"201051344000569","219011344069620",32.52,-1.00,0,331.23,376.62,30.6,27.7,0.230,626206.4,626206.4,23683,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228544,1578693.00
02/04/2017 12:15,2,0.234,ACTIVE,212.38,335.44,59.975,1486228503,"201051344000983","219011344069620",30.59,-2.00,0,329.73,354.97,7.3,5.1,0.018,618380.7,618380.7,23859,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228545,1578694.00
02/04/2017 12:15,2,0.135,ACTIVE,212.38,299.67,59.949,1486228503,"201051344001158","219011344069620",20.04,-5.50,0,297.26,300.87,2.8,0.7,0.000,606721.6,606721.6,24134,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228546,1578695.00
02/04/2017 12:15,2,0.324,ACTIVE,212.83,339.34,59.975,1486228503,"201051344000576","219011344069620",31.27,-3.00,0,331.53,366.40,10.3,8.0,0.031,617673.4,617673.4,23742,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228547,1578696.00
02/04/2017 12:15,2,0.152,ACTIVE,211.93,337.54,59.965,1486228503,"274151322000087","219011344069620",29.86,0.00,0,333.03,339.65,4.6,2.5,0.013,820289.8,820289.8,24050,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486228548,1578697.00
02/04/2017 12:30,2,0.207,ACTIVE,212.61,336.04,60.012,1486229403,"201051344000645","219011344069620",27.77,-2.50,0,315.90,361.29,5.8,3.7,0.009,616815.1,616815.1,23748,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229404,1578698.00
02/04/2017 12:30,2,0.221,ACTIVE,211.70,364.29,60.007,1486229403,"274151322000085","219011344069620",33.85,1.00,0,333.33,375.11,7.6,5.4,0.035,847015.8,847015.8,23824,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229405,1578699.00
02/04/2017 12:30,2,0.152,ACTIVE,212.61,298.47,59.996,1486229403,"201051344000633","219011344069620",17.37,-5.00,0,294.86,301.17,2.7,0.7,0.000,605927.9,605927.9,24202,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229406,1578700.00
02/04/2017 12:30,2,0.182,ACTIVE,212.38,299.07,60.007,1486229403,"201051344000469","219011344069620",18.19,-5.00,0,295.76,301.17,3.4,1.3,0.000,608807.3,608807.3,24164,0,0,0,L,1122011218,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229407,1578701.00
02/04/2017 12:30,2,0.189,ACTIVE,212.16,300.27,60.007,1486229403,"201051344000646","219011344069620",21.17,-2.50,0,297.26,301.17,4.0,2.0,0.000,604678.7,604678.7,24118,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229408,1578702.00
02/04/2017 12:30,2,0.574,ACTIVE,211.48,339.04,60.007,1486229403,"274151322000052","219011344069620",31.13,1.50,0,328.52,360.08,18.1,15.6,0.102,875947.6,875947.6,23589,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229409,1578703.00
02/04/2017 12:30,2,0.125,ALERT,212.38,300.27,60.044,1486229403,"201051344000585","219011344069620",12.05,-3.00,0,296.66,315.90,1.5,0.0,0.000,615202.3,615202.3,24229,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486229411,1578704.00
02/04/2017 12:30,2,0.566,ACTIVE,212.38,338.14,60.002,1486229403,"201051344001230","219011344069620",24.27,-1.00,0,329.73,348.36,13.9,11.5,0.088,608248.3,608248.3,23974,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229412,1578705.00
02/04/2017 12:30,2,0.178,ACTIVE,212.83,300.87,59.970,1486229403,"201051344000582","219011344069620",22.98,-4.00,0,298.47,302.07,4.1,2.1,0.000,599973.5,599973.5,24157,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229412,1578706.00
02/04/2017 12:30,2,0.238,ACTIVE,212.16,340.25,60.012,1486229403,"201051344000955","219011344069620",24.13,-1.00,0,297.57,342.95,5.9,3.8,0.000,615303.6,615303.6,24096,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229413,1578707.00
02/04/2017 12:30,2,0.340,ACTIVE,211.25,428.61,59.986,1486229403,"274151322000094","219011344069620",40.65,4.00,0,334.24,462.88,14.1,11.6,0.084,721264.3,721264.3,24380,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229414,1578708.00
02/04/2017 12:30,2,0.197,ALERT,212.16,299.37,60.002,1486229403,"201051344000579","219011344069620",23.20,-3.00,0,297.57,335.44,4.7,2.6,0.000,624305.4,624305.4,24067,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229416,1578709.00
02/04/2017 12:30,2,0.244,ACTIVE,212.16,336.04,60.002,1486229403,"201051344000890","219011344069620",29.92,-0.50,0,330.03,342.05,7.5,5.3,0.009,612333.6,612333.6,24155,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229417,1578710.00
02/04/2017 12:30,2,0.264,ACTIVE,212.61,341.75,60.012,1486229403,"201051344000438","219011344069620",31.63,-0.50,0,331.83,375.71,8.5,6.3,0.022,613403.5,613403.5,24152,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229418,1578711.00
02/04/2017 12:30,2,0.223,ACTIVE,212.38,299.37,60.012,1486229403,"201051344000417","219011344069620",21.85,-2.00,0,296.96,300.57,5.0,2.9,0.000,596557.9,596557.9,24315,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229419,1578712.00
02/04/2017 12:30,2,0.539,ACTIVE,211.70,338.44,59.996,1486229403,"274151322000083","219011344069620",30.91,2.00,0,329.43,359.48,16.9,14.3,0.106,867476.9,867476.9,23624,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229420,1578713.00
02/04/2017 12:30,2,0.572,ACTIVE,212.38,342.65,59.996,1486229403,"274151322000076","219011344069620",31.47,1.50,0,330.33,365.80,18.2,15.7,0.110,924650.6,924650.6,23731,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229421,1578714.00
02/04/2017 12:30,2,0.137,ACTIVE,211.93,299.37,60.034,1486229403,"201051344000868","219011344069620",17.71,-5.00,0,297.26,301.77,2.5,0.5,0.000,607245.6,607245.6,24181,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229422,1578715.00
02/04/2017 12:30,2,0.529,ACTIVE,211.48,340.25,60.002,1486229403,"274151322000095","219011344069620",31.29,1.50,0,332.13,360.69,16.8,14.3,0.106,916114.9,916114.9,23803,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229422,1578716.00
02/04/2017 12:30,2,0.121,ACTIVE_NO_POWER,211.70,298.47,60.002,1486229403,"201051344000988","219011344069620",16.22,-4.00,0,294.26,301.17,2.0,0.0,0.000,568941.7,568941.7,24213,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229423,1578717.00
02/04/2017 12:30,2,0.137,ACTIVE,212.16,299.37,60.007,1486229403,"201051344001025","219011344069620",18.73,-4.00,0,296.66,301.77,2.6,0.6,0.000,613381.5,613381.5,24243,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229424,1578718.00
02/04/2017 12:30,2,0.205,ACTIVE,211.93,334.54,60.012,1486229403,"201051344000458","219011344069620",27.23,-1.00,0,297.87,343.55,5.7,3.6,0.004,617463.3,617463.3,23907,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229425,1578719.00
02/04/2017 12:30,2,0.602,ACTIVE,212.61,353.47,60.012,1486229403,"201051344000853","219011344069620",32.50,-1.50,0,331.83,377.52,19.9,17.3,0.115,616460.2,616460.2,23778,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229426,1578720.00
02/04/2017 12:30,2,0.611,ACTIVE,212.83,341.75,60.028,1486229403,"201051344000685","219011344069620",31.27,0.00,0,331.23,366.70,19.4,16.8,0.128,612978.9,612978.9,24037,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229427,1578721.00
02/04/2017 12:30,2,0.488,ACTIVE,212.61,337.84,60.007,1486229403,"201051344000917","219011344069620",22.03,-1.00,0,330.03,347.76,10.9,8.6,0.062,609676.0,609676.0,24061,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229428,1578722.00
02/04/2017 12:30,2,0.576,ACTIVE,212.83,348.36,60.007,1486229403,"201051344001145","219011344069620",32.05,-0.50,0,333.03,366.40,18.7,16.1,0.124,616631.4,616631.4,23896,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229429,1578723.00
02/04/2017 12:30,2,0.184,ACTIVE,212.38,299.37,59.986,1486229403,"201051344000651","219011344069620",20.38,-5.00,0,296.96,300.87,3.8,1.7,0.000,608058.1,608058.1,24176,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229430,1578724.00
02/04/2017 12:30,2,0.086,ACTIVE,211.25,335.14,59.965,1486229403,"274151322000088","219011344069620",27.81,0.00,0,318.91,349.86,2.4,0.4,0.000,831956.5,831956.5,23770,0,0,0,L,1151911521,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229431,1578725.00
02/04/2017 12:30,2,0.238,ACTIVE,212.16,336.94,60.007,1486229403,"274151322000068","219011344069620",28.47,1.00,0,333.63,342.65,6.9,4.7,0.031,722080.8,722080.8,24285,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229431,1578726.00
02/04/2017 12:30,2,0.125,ACTIVE,212.16,299.97,60.007,1486229403,"201051344001135","219011344069620",19.16,-3.00,0,297.57,301.77,2.4,0.4,0.000,603582.2,603582.2,24239,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229432,1578727.00
02/04/2017 12:30,2,0.176,ALERT,211.70,299.37,60.007,1486229403,"201051344000594","219011344069620",23.24,-4.00,0,296.66,334.84,4.2,2.1,0.000,619772.9,619772.9,24109,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229434,1578728.00
02/04/2017 12:30,2,0.156,ACTIVE,212.61,299.67,60.012,1486229403,"201051344001203","219011344069620",20.87,-4.00,0,297.57,302.98,3.3,1.3,0.000,611979.8,611979.8,24216,0,0,0,L,1122011218,0,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229435,1578729.00
02/04/2017 12:30,2,0.363,ACTIVE,211.48,336.04,59.996,1486229403,"274151322000054","219011344069620",22.07,2.00,0,331.53,342.35,8.1,5.9,0.044,848395.6,848395.6,23799,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229436,1578730.00
02/04/2017 12:30,2,0.125,ALERT,212.16,298.17,60.012,1486229403,"201051344000867","219011344069620",12.13,-4.00,0,295.46,314.10,1.6,0.0,0.000,606085.9,606085.9,24227,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486229438,1578731.00
02/04/2017 12:30,2,0.238,ALERT,212.61,336.64,60.007,1486229403,"201051344001093","219011344069620",27.02,-1.50,0,297.57,347.76,6.6,4.4,0.004,609175.1,609175.1,24107,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229440,1578732.00
02/04/2017 12:30,2,0.344,ACTIVE,211.93,365.80,60.007,1486229403,"201051344000900","219011344069620",34.01,-2.00,0,331.83,379.62,11.9,9.6,0.075,625329.9,625329.9,23693,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229441,1578733.00
02/04/2017 12:30,2,0.256,ALERT,212.38,334.54,60.007,1486229403,"201051344000648","219011344069620",24.91,-5.00,0,297.57,343.85,6.5,4.3,0.009,614871.0,614871.0,23736,0,0,0,L,1122011218,0,120.88,122.23,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229443,1578734.00
02/04/2017 12:30,2,0.627,ACTIVE,212.16,353.77,60.002,1486229403,"201051344000569","219011344069620",32.58,-1.00,0,330.33,371.21,20.7,18.1,0.133,626211.7,626211.7,23684,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229444,1578735.00
02/04/2017 12:30,2,0.215,ACTIVE,211.93,334.54,60.002,1486229403,"201051344000983","219011344069620",30.14,-2.00,0,330.33,342.05,6.6,4.4,0.018,618381.8,618381.8,23860,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229445,1578736.00
02/04/2017 12:30,2,0.131,ACTIVE,212.16,298.77,60.023,1486229403,"201051344001158","219011344069620",18.57,-5.00,0,296.06,301.17,2.5,0.5,0.000,606721.7,606721.7,24135,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229446,1578737.00
02/04/2017 12:30,2,0.295,ACTIVE,212.61,341.75,59.996,1486229403,"201051344000576","219011344069620",31.51,-3.00,0,331.53,364.59,9.4,7.2,0.027,617675.3,617675.3,23743,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229446,1578738.00
02/04/2017 12:30,2,0.137,ACTIVE,211.70,336.04,60.002,1486229403,"274151322000087","219011344069620",29.56,0.00,0,332.13,339.04,4.1,2.0,0.013,820290.3,820290.3,24051,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486229447,1578739.00
02/04/2017 12:45,2,0.217,ALERT,212.61,336.04,59.954,1486230303,"201051344000645","219011344069620",26.44,-3.00,0,296.36,339.34,5.8,3.7,0.004,616816.0,616816.0,23749,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230305,1578740.00
02/04/2017 12:45,2,0.207,ACTIVE,211.70,356.48,59.975,1486230303,"274151322000085","219011344069620",33.18,1.00,0,333.93,367.90,7.0,4.8,0.027,847017.0,847017.0,23825,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230306,1578741.00
02/04/2017 12:45,2,0.148,ACTIVE,212.83,299.07,59.991,1486230303,"201051344000633","219011344069620",17.33,-5.00,0,295.16,300.57,2.6,0.6,0.000,605928.1,605928.1,24203,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230307,1578742.00
02/04/2017 12:45,2,0.182,ACTIVE,212.16,299.07,59.944,1486230303,"201051344000469","219011344069620",18.17,-5.00,0,295.76,300.57,3.4,1.3,0.000,608807.6,608807.6,24165,0,0,0,L,1122011218,0,120.65,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230308,1578743.00
02/04/2017 12:45,2,0.191,ACTIVE,212.38,299.67,59.981,1486230303,"201051344000646","219011344069620",20.79,-2.50,0,297.57,301.17,4.1,2.0,0.000,604679.1,604679.1,24119,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230308,1578744.00
02/04/2017 12:45,2,0.469,ACTIVE,211.25,339.04,59.965,1486230303,"274151322000052","219011344069620",30.63,1.50,0,332.13,348.96,14.6,12.2,0.080,875950.9,875950.9,23590,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230309,1578745.00
02/04/2017 12:45,2,0.062,ALERT,212.83,299.97,59.965,1486230303,"201051344000585","219011344069620",32.50,-3.00,0,297.26,316.20,2.1,0.1,0.000,615202.3,615202.3,24231,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486230311,1578746.00
02/04/2017 12:45,2,0.471,ACTIVE,212.61,337.54,60.018,1486230303,"201051344001230","219011344069620",30.53,-0.50,0,330.03,358.88,14.6,12.2,0.084,608251.1,608251.1,23975,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230312,1578747.00
02/04/2017 12:45,2,0.182,ACTIVE,213.06,300.57,59.975,1486230303,"201051344000582","219011344069620",21.99,-3.50,0,298.77,302.07,4.1,2.0,0.000,599974.0,599974.0,24158,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230313,1578748.00
02/04/2017 12:45,2,0.207,ALERT,212.38,335.74,59.970,1486230303,"201051344000955","219011344069620",26.54,-1.50,0,297.87,346.26,5.6,3.5,0.000,615304.4,615304.4,24097,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230315,1578749.00
02/04/2017 12:45,2,0.266,ACTIVE,211.48,430.42,59.954,1486230303,"274151322000094","219011344069620",40.73,4.00,0,333.93,441.84,11.0,8.7,0.057,721266.7,721266.7,24381,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230316,1578750.00
02/04/2017 12:45,2,0.209,ACTIVE,212.16,299.67,59.970,1486230303,"201051344000579","219011344069620",21.89,-3.50,0,297.57,301.47,4.7,2.6,0.000,624306.0,624306.0,24069,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230317,1578751.00
02/04/2017 12:45,2,0.242,ACTIVE,212.38,335.44,59.970,1486230303,"201051344000890","219011344069620",29.10,-0.50,0,315.60,353.17,7.2,5.0,0.009,612334.8,612334.8,24156,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230317,1578752.00
02/04/2017 12:45,2,0.260,ACTIVE,212.83,336.04,59.965,1486230303,"201051344000438","219011344069620",30.87,-1.00,0,332.43,350.47,8.2,5.9,0.018,613405.0,613405.0,24153,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230318,1578753.00
02/04/2017 12:45,2,0.256,ACTIVE,213.06,299.67,59.970,1486230303,"201051344000417","219011344069620",20.08,-2.00,0,297.57,300.87,5.2,3.1,0.000,596558.6,596558.6,24316,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230319,1578754.00
02/04/2017 12:45,2,0.432,ACTIVE,211.93,339.04,59.959,1486230303,"274151322000083","219011344069620",30.42,1.50,0,333.03,349.56,13.3,11.0,0.071,867479.9,867479.9,23625,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230320,1578755.00
02/04/2017 12:45,2,0.463,ACTIVE,212.16,341.45,59.959,1486230303,"274151322000076","219011344069620",31.29,1.00,0,334.54,353.47,14.7,12.2,0.088,924653.9,924653.9,23732,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230321,1578756.00
02/04/2017 12:45,2,0.139,ACTIVE,211.93,299.67,59.996,1486230303,"201051344000868","219011344069620",17.65,-5.00,0,297.26,301.47,2.5,0.5,0.000,607245.7,607245.7,24182,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230322,1578757.00
02/04/2017 12:45,2,0.424,ACTIVE,211.70,337.24,59.965,1486230303,"274151322000095","219011344069620",30.93,1.00,0,332.73,351.07,13.3,10.9,0.080,916117.9,916117.9,23804,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230323,1578758.00
02/04/2017 12:45,2,0.121,ACTIVE_NO_POWER,211.93,299.07,59.949,1486230303,"201051344000988","219011344069620",16.02,-4.00,0,294.26,300.57,2.0,0.0,0.000,568941.7,568941.7,24214,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230324,1578759.00
02/04/2017 12:45,2,0.137,ACTIVE,212.38,299.37,59.965,1486230303,"201051344001025","219011344069620",18.59,-3.50,0,297.26,302.07,2.6,0.6,0.000,613381.6,613381.6,24244,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230325,1578760.00
02/04/2017 12:45,2,0.203,ALERT,212.16,334.84,59.970,1486230303,"201051344000458","219011344069620",27.10,-1.00,0,296.66,345.96,5.6,3.5,0.004,617464.1,617464.1,23908,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230327,1578761.00
02/04/2017 12:45,2,0.529,ACTIVE,212.83,340.85,59.965,1486230303,"201051344000853","219011344069620",31.31,-2.00,0,331.83,370.90,16.9,14.3,0.097,616464.0,616464.0,23779,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230328,1578762.00
