ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 12:45,2,0.527,ACTIVE,213.06,339.65,59.944,1486230303,"201051344000685","219011344069620",30.20,0.00,0,331.53,364.89,16.1,13.6,0.093,612982.6,612982.6,24038,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230328,1578763.00
02/04/2017 12:45,2,0.455,ACTIVE,212.61,337.24,59.970,1486230303,"201051344000917","219011344069620",20.79,-0.50,0,331.23,344.45,9.6,7.4,0.049,609678.0,609678.0,24062,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230329,1578764.00
02/04/2017 12:45,2,0.488,ACTIVE,212.83,340.55,59.981,1486230303,"201051344001145","219011344069620",31.23,-0.50,0,333.03,360.38,15.5,13.0,0.093,616634.9,616634.9,23897,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230330,1578765.00
02/04/2017 12:45,2,0.180,ACTIVE,212.61,299.07,59.928,1486230303,"201051344000651","219011344069620",20.52,-4.00,0,297.26,300.87,3.7,1.7,0.000,608058.5,608058.5,24177,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230331,1578766.00
02/04/2017 12:45,2,0.084,ACTIVE,211.03,336.04,59.975,1486230303,"274151322000088","219011344069620",27.49,0.50,0,306.58,352.87,2.3,0.3,0.000,831956.6,831956.6,23771,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230332,1578767.00
02/04/2017 12:45,2,0.211,ACTIVE,212.16,337.24,59.959,1486230303,"274151322000068","219011344069620",27.93,1.00,0,333.93,341.45,5.9,3.8,0.031,722081.8,722081.8,24286,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230333,1578768.00
02/04/2017 12:45,2,0.125,ACTIVE,212.16,299.67,59.970,1486230303,"201051344001135","219011344069620",18.91,-2.50,0,298.17,302.07,2.4,0.4,0.000,603582.2,603582.2,24240,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230334,1578769.00
02/04/2017 12:45,2,0.176,ACTIVE,211.70,299.67,59.981,1486230303,"201051344000594","219011344069620",23.14,-5.00,0,296.96,300.87,4.1,2.0,0.000,619773.4,619773.4,24111,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230335,1578770.00
02/04/2017 12:45,2,0.152,ACTIVE,212.61,299.37,59.933,1486230303,"201051344001203","219011344069620",20.63,-3.50,0,297.87,302.98,3.2,1.2,0.000,611980.1,611980.1,24217,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230336,1578771.00
02/04/2017 12:45,2,0.318,ACTIVE,211.48,337.24,59.965,1486230303,"274151322000054","219011344069620",21.19,1.50,0,332.43,340.55,6.8,4.7,0.040,848396.9,848396.9,23800,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230337,1578772.00
02/04/2017 12:45,2,0.129,ALERT,212.38,298.77,59.965,1486230303,"201051344000867","219011344069620",11.99,-4.00,0,295.76,310.49,1.6,0.0,0.000,606085.9,606085.9,24229,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486230338,1578773.00
02/04/2017 12:45,2,0.234,ACTIVE,212.61,336.64,59.938,1486230303,"201051344001093","219011344069620",26.84,-1.00,0,297.87,346.56,6.4,4.2,0.000,609176.2,609176.2,24109,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230339,1578774.00
02/04/2017 12:45,2,0.312,ACTIVE,211.93,358.58,59.928,1486230303,"201051344000900","219011344069620",33.22,-2.00,0,333.03,371.51,10.6,8.3,0.062,625332.1,625332.1,23694,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230340,1578775.00
02/04/2017 12:45,2,0.250,ACTIVE,212.38,335.14,59.970,1486230303,"201051344000648","219011344069620",25.05,-5.00,0,295.76,338.14,6.4,4.2,0.004,614872.1,614872.1,23738,0,0,0,L,1122011218,0,120.88,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230341,1578776.00
02/04/2017 12:45,2,0.543,ACTIVE,212.38,346.86,59.975,1486230303,"201051344000569","219011344069620",31.85,-1.00,0,330.93,365.80,17.6,15.0,0.106,626215.7,626215.7,23685,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230342,1578777.00
02/04/2017 12:45,2,0.211,ACTIVE,212.16,334.24,59.965,1486230303,"201051344000983","219011344069620",29.86,-2.00,0,328.22,339.34,6.4,4.3,0.013,618382.8,618382.8,23861,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230343,1578778.00
02/04/2017 12:45,2,0.131,ACTIVE,212.16,298.77,59.959,1486230303,"201051344001158","219011344069620",18.35,-5.50,0,296.36,300.57,2.5,0.4,0.000,606721.7,606721.7,24136,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230344,1578779.00
02/04/2017 12:45,2,0.295,ACTIVE,212.83,336.94,59.981,1486230303,"201051344000576","219011344069620",30.12,-3.00,0,331.53,346.86,9.0,6.8,0.022,617676.9,617676.9,23744,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230345,1578780.00
02/04/2017 12:45,2,0.133,ACTIVE,211.48,336.34,59.965,1486230303,"274151322000087","219011344069620",29.52,0.50,0,332.73,338.74,4.0,1.9,0.013,820290.8,820290.8,24052,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486230346,1578781.00
02/04/2017 13:00,2,0.221,ACTIVE,212.38,336.34,59.954,1486231203,"201051344000645","219011344069620",26.98,-3.00,0,297.26,339.65,6.0,3.9,0.004,616816.9,616816.9,23751,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231204,1578782.00
02/04/2017 13:00,2,0.213,ACTIVE,211.70,355.88,59.944,1486231203,"274151322000085","219011344069620",33.08,1.00,0,334.54,362.19,7.2,5.0,0.031,847018.2,847018.2,23826,0,0,0,L,1151911521,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231205,1578783.00
02/04/2017 13:00,2,0.154,ACTIVE,212.61,299.07,60.007,1486231203,"201051344000633","219011344069620",18.89,-5.00,0,295.46,300.87,3.0,0.9,0.000,605928.2,605928.2,24204,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231206,1578784.00
02/04/2017 13:00,2,0.182,ACTIVE,211.93,299.07,59.975,1486231203,"201051344000469","219011344069620",19.52,-5.00,0,296.36,300.87,3.6,1.6,0.000,608807.9,608807.9,24166,0,0,0,L,1122011218,0,120.65,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231207,1578785.00
02/04/2017 13:00,2,0.197,ACTIVE,212.38,300.27,59.991,1486231203,"201051344000646","219011344069620",21.43,-2.50,0,297.57,303.88,4.3,2.2,0.000,604679.6,604679.6,24120,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231208,1578786.00
02/04/2017 13:00,2,0.447,ACTIVE,211.48,339.34,59.975,1486231203,"274151322000052","219011344069620",30.59,1.50,0,333.03,344.76,13.9,11.5,0.075,875953.8,875953.8,23591,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231209,1578787.00
02/04/2017 13:00,2,0.129,ALERT,212.61,299.67,59.991,1486231203,"201051344000585","219011344069620",15.98,-3.00,0,297.26,316.20,2.1,0.1,0.000,615202.3,615202.3,24233,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486231210,1578788.00
02/04/2017 13:00,2,0.441,ACTIVE,212.83,349.56,60.012,1486231203,"201051344001230","219011344069620",32.30,-1.00,0,329.43,359.48,14.5,12.1,0.080,608254.1,608254.1,23976,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231211,1578789.00
02/04/2017 13:00,2,0.180,ACTIVE,212.83,300.57,59.996,1486231203,"201051344000582","219011344069620",23.42,-3.00,0,299.07,304.48,4.3,2.2,0.000,599974.5,599974.5,24159,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231212,1578790.00
02/04/2017 13:00,2,0.227,ACTIVE,212.16,335.44,59.975,1486231203,"201051344000955","219011344069620",25.47,-1.00,0,297.57,353.47,5.8,3.7,0.000,615305.3,615305.3,24099,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231213,1578791.00
02/04/2017 13:00,2,0.256,ACTIVE,211.93,429.52,59.981,1486231203,"274151322000094","219011344069620",40.69,4.00,0,335.44,443.04,10.6,8.3,0.057,721268.7,721268.7,24382,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231214,1578792.00
02/04/2017 13:00,2,0.225,ACTIVE,211.93,299.67,60.023,1486231203,"201051344000579","219011344069620",21.25,-3.00,0,298.17,301.77,4.8,2.7,0.000,624306.6,624306.6,24070,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231215,1578793.00
02/04/2017 13:00,2,0.264,ACTIVE,212.61,335.74,59.981,1486231203,"201051344000890","219011344069620",26.32,-0.50,0,307.18,358.58,7.0,4.9,0.018,612336.1,612336.1,24157,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231216,1578794.00
02/04/2017 13:00,2,0.266,ACTIVE,212.83,342.35,59.981,1486231203,"201051344000438","219011344069620",31.67,-1.00,0,331.23,344.45,8.6,6.4,0.018,613406.4,613406.4,24154,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231217,1578795.00
02/04/2017 13:00,2,0.246,ACTIVE,212.61,299.37,59.981,1486231203,"201051344000417","219011344069620",20.89,-2.00,0,297.57,303.28,5.2,3.1,0.000,596559.3,596559.3,24317,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231218,1578796.00
02/04/2017 13:00,2,0.406,ACTIVE,211.70,340.25,59.986,1486231203,"274151322000083","219011344069620",30.95,1.00,0,333.63,345.06,12.7,10.3,0.066,867482.5,867482.5,23626,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231219,1578797.00
02/04/2017 13:00,2,0.447,ACTIVE,212.38,339.34,59.986,1486231203,"274151322000076","219011344069620",31.17,1.00,0,334.84,350.47,14.2,11.8,0.084,924656.8,924656.8,23733,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231220,1578798.00
02/04/2017 13:00,2,0.141,ACTIVE,211.93,299.97,59.965,1486231203,"201051344000868","219011344069620",18.94,-5.00,0,297.87,302.07,2.7,0.7,0.000,607245.8,607245.8,24183,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231220,1578799.00
02/04/2017 13:00,2,0.414,ACTIVE,211.93,340.25,59.975,1486231203,"274151322000095","219011344069620",30.65,0.50,0,333.63,346.56,12.8,10.5,0.075,916120.5,916120.5,23805,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231221,1578800.00
02/04/2017 13:00,2,0.125,ACTIVE,211.93,299.07,59.981,1486231203,"201051344000988","219011344069620",17.99,-3.50,0,295.16,300.87,2.3,0.3,0.000,568941.7,568941.7,24215,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231222,1578801.00
02/04/2017 13:00,2,0.143,ACTIVE,212.38,299.07,59.996,1486231203,"201051344001025","219011344069620",20.06,-3.50,0,297.26,304.48,2.9,0.9,0.000,613381.8,613381.8,24245,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231223,1578802.00
02/04/2017 13:00,2,0.211,ACTIVE,211.93,334.84,59.975,1486231203,"201051344000458","219011344069620",27.55,-1.00,0,297.26,343.55,5.9,3.8,0.000,617465.0,617465.0,23910,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231224,1578803.00
02/04/2017 13:00,2,0.523,ACTIVE,212.61,343.25,59.986,1486231203,"201051344000853","219011344069620",31.51,-2.00,0,333.63,361.89,16.8,14.2,0.093,616467.5,616467.5,23780,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231225,1578804.00
02/04/2017 13:00,2,0.508,ACTIVE,212.61,339.04,59.986,1486231203,"201051344000685","219011344069620",30.67,-1.00,0,330.93,355.88,15.8,13.3,0.088,612985.8,612985.8,24039,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231226,1578805.00
02/04/2017 13:00,2,0.451,ACTIVE,212.61,336.94,59.954,1486231203,"201051344000917","219011344069620",20.73,0.00,0,330.63,342.95,9.5,7.2,0.044,609679.8,609679.8,24063,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231227,1578806.00
02/04/2017 13:00,2,0.484,ACTIVE,212.38,337.84,59.981,1486231203,"201051344001145","219011344069620",30.51,-1.00,0,333.93,359.18,15.0,12.6,0.084,616638.0,616638.0,23898,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231228,1578807.00
02/04/2017 13:00,2,0.180,ACTIVE,212.38,299.07,59.975,1486231203,"201051344000651","219011344069620",21.39,-3.50,0,297.57,303.58,3.9,1.9,0.000,608058.9,608058.9,24178,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231229,1578808.00
02/04/2017 13:00,2,0.086,ALERT,211.25,336.04,59.986,1486231203,"274151322000088","219011344069620",29.04,0.50,0,297.26,338.44,2.5,0.5,0.000,831956.6,831956.6,23772,0,0,0,L,1151911521,0,122.23,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231230,1578809.00
02/04/2017 13:00,2,0.211,ACTIVE,212.61,337.84,60.002,1486231203,"274151322000068","219011344069620",27.87,1.00,0,334.84,341.45,6.0,3.9,0.027,722082.7,722082.7,24287,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231231,1578810.00
02/04/2017 13:00,2,0.129,ACTIVE,211.48,299.07,59.986,1486231203,"201051344001135","219011344069620",20.18,-2.50,0,298.17,304.48,2.7,0.6,0.000,603582.3,603582.3,24241,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231232,1578811.00
02/04/2017 13:00,2,0.178,ACTIVE,211.70,300.57,59.991,1486231203,"201051344000594","219011344069620",23.78,-5.00,0,297.26,301.47,4.3,2.3,0.000,619773.9,619773.9,24112,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231233,1578812.00
02/04/2017 13:00,2,0.158,ACTIVE,212.16,299.37,59.986,1486231203,"201051344001203","219011344069620",21.51,-3.50,0,297.87,305.38,3.5,1.4,0.000,611980.4,611980.4,24218,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231234,1578813.00
02/04/2017 13:00,2,0.320,ACTIVE,211.48,336.64,59.991,1486231203,"274151322000054","219011344069620",21.25,2.00,0,333.03,340.55,6.9,4.7,0.035,848398.0,848398.0,23801,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231235,1578814.00
02/04/2017 13:00,2,0.131,ALERT,212.38,299.07,59.981,1486231203,"201051344000867","219011344069620",15.98,-4.00,0,296.06,308.69,2.1,0.1,0.000,606085.9,606085.9,24231,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486231237,1578815.00
02/04/2017 13:00,2,0.248,ALERT,212.16,336.04,60.002,1486231203,"201051344001093","219011344069620",26.46,-1.00,0,297.57,348.66,6.7,4.5,0.004,609177.2,609177.2,24110,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231239,1578816.00
02/04/2017 13:00,2,0.318,ACTIVE,211.93,356.78,59.986,1486231203,"201051344000900","219011344069620",33.04,-2.00,0,332.73,365.49,10.7,8.4,0.066,625334.1,625334.1,23695,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231240,1578817.00
02/04/2017 13:00,2,0.258,ALERT,212.38,336.34,60.018,1486231203,"201051344000648","219011344069620",25.50,-5.00,0,296.36,340.25,6.7,4.5,0.004,614873.1,614873.1,23739,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231242,1578818.00
02/04/2017 13:00,2,0.551,ACTIVE,212.38,339.65,59.991,1486231203,"201051344000569","219011344069620",31.11,-1.50,0,331.53,358.58,17.4,14.8,0.102,626219.3,626219.3,23686,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231242,1578819.00
02/04/2017 13:00,2,0.219,ACTIVE,212.16,335.74,59.949,1486231203,"201051344000983","219011344069620",30.45,-2.50,0,328.82,340.85,6.8,4.6,0.018,618383.9,618383.9,23862,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231243,1578820.00
02/04/2017 13:00,2,0.135,ACTIVE,212.16,299.67,59.996,1486231203,"201051344001158","219011344069620",20.00,-5.00,0,296.96,300.87,2.8,0.7,0.000,606721.9,606721.9,24137,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231244,1578821.00
02/04/2017 13:00,2,0.291,ACTIVE,212.61,347.16,59.996,1486231203,"201051344000576","219011344069620",32.12,-3.00,0,331.23,348.96,9.6,7.3,0.027,617678.7,617678.7,23745,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231245,1578822.00
02/04/2017 13:00,2,0.141,ACTIVE,211.70,337.24,60.002,1486231203,"274151322000087","219011344069620",29.68,0.50,0,331.23,341.15,4.3,2.2,0.018,820291.3,820291.3,24053,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486231246,1578823.00
02/04/2017 13:15,2,0.225,ALERT,212.61,335.74,59.965,1486232103,"201051344000645","219011344069620",27.35,-3.00,0,297.26,346.26,6.2,4.1,0.013,616818.0,616818.0,23752,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232105,1578824.00
02/04/2017 13:15,2,0.213,ACTIVE,211.93,354.37,59.975,1486232103,"274151322000085","219011344069620",32.94,1.00,0,334.84,362.79,7.2,5.0,0.027,847019.5,847019.5,23827,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232106,1578825.00
02/04/2017 13:15,2,0.162,ACTIVE,212.83,299.07,59.996,1486232103,"201051344000633","219011344069620",20.16,-5.00,0,295.46,300.87,3.3,1.3,0.000,605928.6,605928.6,24205,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232107,1578826.00
02/04/2017 13:15,2,0.188,ACTIVE,212.38,299.37,59.991,1486232103,"201051344000469","219011344069620",20.56,-5.00,0,296.66,301.17,3.9,1.9,0.000,608808.4,608808.4,24167,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232108,1578827.00
02/04/2017 13:15,2,0.172,ALERT,212.61,322.81,59.981,1486232103,"201051344000646","219011344069620",25.56,-2.00,0,297.87,339.65,4.5,2.4,0.000,604680.2,604680.2,24121,0,0,0,L,1122011218,0,122.01,121.55,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232110,1578828.00
02/04/2017 13:15,2,0.422,ACTIVE,211.70,338.14,59.981,1486232103,"274151322000052","219011344069620",30.81,1.50,0,333.33,346.26,13.2,10.8,0.066,875956.8,875956.8,23592,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232111,1578829.00
02/04/2017 13:15,2,0.135,ACTIVE,212.61,300.27,59.981,1486232103,"201051344000585","219011344069620",17.45,-2.50,0,297.26,302.37,2.4,0.4,0.000,615202.4,615202.4,24235,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232112,1578830.00
02/04/2017 13:15,2,0.408,ACTIVE,212.61,348.36,59.996,1486232103,"201051344001230","219011344069620",32.08,-0.50,0,332.73,360.69,13.3,10.9,0.075,608257.1,608257.1,23977,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232113,1578831.00
02/04/2017 13:15,2,0.186,ACTIVE,213.06,300.87,60.028,1486232103,"201051344000582","219011344069620",23.44,-2.50,0,298.77,325.52,4.4,2.3,0.000,599975.1,599975.1,24160,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232114,1578832.00
02/04/2017 13:15,2,0.254,ALERT,212.38,335.44,59.949,1486232103,"201051344000955","219011344069620",23.91,-1.00,0,297.87,338.74,6.2,4.0,0.000,615306.3,615306.3,24100,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232116,1578833.00
02/04/2017 13:15,2,0.232,ACTIVE,211.93,425.01,59.986,1486232103,"274151322000094","219011344069620",40.28,4.00,0,335.14,446.05,9.5,7.2,0.049,721270.8,721270.8,24383,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232117,1578834.00
02/04/2017 13:15,2,0.205,ALERT,212.16,322.81,59.986,1486232103,"201051344000579","219011344069620",25.49,-3.00,0,297.87,338.74,5.3,3.2,0.000,624307.5,624307.5,24071,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232119,1578835.00
02/04/2017 13:15,2,0.252,ACTIVE,212.38,335.44,59.981,1486232103,"201051344000890","219011344069620",30.18,-0.50,0,305.98,360.38,7.8,5.6,0.018,612337.5,612337.5,24158,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232119,1578836.00
02/04/2017 13:15,2,0.270,ACTIVE,212.61,345.36,59.959,1486232103,"201051344000438","219011344069620",32.01,-1.00,0,332.43,366.40,8.8,6.5,0.022,613408.2,613408.2,24155,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232120,1578837.00
02/04/2017 13:15,2,0.254,ACTIVE,212.83,299.67,59.991,1486232103,"201051344000417","219011344069620",20.85,-2.00,0,297.87,330.03,5.3,3.2,0.000,596560.2,596560.2,24318,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232121,1578838.00
02/04/2017 13:15,2,0.379,ACTIVE,212.16,339.95,59.965,1486232103,"274151322000083","219011344069620",30.47,0.50,0,333.63,345.36,11.7,9.4,0.071,867485.1,867485.1,23627,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232122,1578839.00
02/04/2017 13:15,2,0.412,ACTIVE,212.83,339.65,59.949,1486232103,"274151322000076","219011344069620",31.31,1.50,0,334.84,350.77,13.1,10.7,0.080,924659.8,924659.8,23734,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232123,1578840.00
02/04/2017 13:15,2,0.146,ACTIVE,212.16,299.67,59.981,1486232103,"201051344000868","219011344069620",19.54,-5.00,0,297.87,302.07,2.9,0.9,0.000,607246.1,607246.1,24184,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232124,1578841.00
02/04/2017 13:15,2,0.379,ACTIVE,212.38,339.95,59.975,1486232103,"274151322000095","219011344069620",30.59,0.50,0,333.63,348.06,11.8,9.4,0.066,916123.1,916123.1,23806,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232125,1578842.00
02/04/2017 13:15,2,0.129,ACTIVE,211.93,298.77,59.981,1486232103,"201051344000988","219011344069620",19.18,-3.50,0,295.16,301.17,2.5,0.5,0.000,568941.9,568941.9,24216,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232126,1578843.00
02/04/2017 13:15,2,0.143,ACTIVE,212.38,299.07,59.981,1486232103,"201051344001025","219011344069620",20.91,-3.50,0,297.26,302.37,3.0,1.0,0.000,613382.1,613382.1,24246,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232127,1578844.00
02/04/2017 13:15,2,0.213,ALERT,212.38,334.84,59.949,1486232103,"201051344000458","219011344069620",28.05,-1.00,0,297.57,338.14,6.1,4.0,0.004,617466.0,617466.0,23911,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232128,1578845.00
02/04/2017 13:15,2,0.504,ACTIVE,213.06,345.96,59.991,1486232103,"201051344000853","219011344069620",31.91,-2.00,0,332.43,364.59,16.3,13.8,0.093,616471.1,616471.1,23781,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232129,1578846.00
02/04/2017 13:15,2,0.465,ACTIVE,212.83,339.04,59.981,1486232103,"201051344000685","219011344069620",30.69,-0.50,0,331.23,357.68,14.5,12.0,0.084,612989.2,612989.2,24040,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232130,1578847.00
02/04/2017 13:15,2,0.410,ACTIVE,213.06,337.54,59.986,1486232103,"201051344000917","219011344069620",21.35,0.00,0,329.73,344.45,8.9,6.7,0.044,609681.6,609681.6,24064,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232131,1578848.00
02/04/2017 13:15,2,0.449,ACTIVE,212.83,338.74,60.018,1486232103,"201051344001145","219011344069620",30.10,-1.00,0,330.93,358.58,13.7,11.3,0.080,616641.1,616641.1,23899,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232132,1578849.00
02/04/2017 13:15,2,0.207,ACTIVE,212.61,299.37,59.981,1486232103,"201051344000651","219011344069620",19.16,-3.00,0,297.26,301.47,4.1,2.0,0.000,608059.5,608059.5,24179,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232133,1578850.00
02/04/2017 13:15,2,0.088,ALERT,211.48,336.64,59.975,1486232103,"274151322000088","219011344069620",29.16,0.50,0,296.96,339.04,2.6,0.6,0.004,831956.8,831956.8,23774,0,0,0,L,1151911521,0,122.23,121.78,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232135,1578851.00
02/04/2017 13:15,2,0.203,ACTIVE,212.61,338.44,59.996,1486232103,"274151322000068","219011344069620",27.81,1.50,0,335.14,341.75,5.7,3.6,0.022,722083.7,722083.7,24288,0,0,0,L,1151911521,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232136,1578852.00
02/04/2017 13:15,2,0.133,ACTIVE,212.16,299.67,59.981,1486232103,"201051344001135","219011344069620",20.87,-2.00,0,297.26,302.37,2.8,0.8,0.000,603582.5,603582.5,24242,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232137,1578853.00
02/04/2017 13:15,2,0.182,ACTIVE,212.16,327.32,59.975,1486232103,"201051344000594","219011344069620",25.88,-4.00,0,297.87,347.16,4.8,2.7,0.000,619774.6,619774.6,24113,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232138,1578854.00
02/04/2017 13:15,2,0.160,ACTIVE,212.61,299.67,60.007,1486232103,"201051344001203","219011344069620",21.97,-3.00,0,297.57,303.58,3.6,1.5,0.000,611980.8,611980.8,24219,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232138,1578855.00
02/04/2017 13:15,2,0.303,ACTIVE,211.93,336.64,59.991,1486232103,"274151322000054","219011344069620",21.03,2.00,0,333.03,341.15,6.5,4.3,0.027,848399.2,848399.2,23802,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232139,1578856.00
02/04/2017 13:15,2,0.133,ACTIVE,212.61,298.77,59.975,1486232103,"201051344000867","219011344069620",17.59,-4.00,0,296.66,301.77,2.4,0.4,0.000,606086.1,606086.1,24233,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232140,1578857.00
02/04/2017 13:15,2,0.242,ACTIVE,212.61,336.64,59.986,1486232103,"201051344001093","219011344069620",27.45,-0.50,0,297.26,340.55,6.8,4.6,0.004,609178.4,609178.4,24112,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232141,1578858.00
02/04/2017 13:15,2,0.324,ACTIVE,212.38,358.58,59.981,1486232103,"201051344000900","219011344069620",33.24,-2.00,0,332.73,369.70,10.9,8.6,0.066,625336.3,625336.3,23696,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232142,1578859.00
02/04/2017 13:15,2,0.252,ACTIVE,212.61,335.44,59.938,1486232103,"201051344000648","219011344069620",26.60,-5.00,0,296.96,341.15,6.8,4.6,0.004,614874.3,614874.3,23741,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232143,1578860.00
02/04/2017 13:15,2,0.555,ACTIVE,212.61,351.37,59.981,1486232103,"201051344000569","219011344069620",32.36,-1.50,0,331.23,367.00,18.2,15.7,0.110,626223.3,626223.3,23687,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232144,1578861.00
02/04/2017 13:15,2,0.225,ACTIVE,212.38,335.74,59.975,1486232103,"201051344000983","219011344069620",30.93,-2.00,0,329.73,354.67,7.1,4.9,0.022,618385.2,618385.2,23863,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232145,1578862.00
02/04/2017 13:15,2,0.139,ACTIVE,212.38,299.07,59.975,1486232103,"201051344001158","219011344069620",20.75,-5.00,0,296.96,301.17,2.9,0.9,0.000,606722.1,606722.1,24138,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232146,1578863.00
02/04/2017 13:15,2,0.295,ACTIVE,212.83,347.76,59.944,1486232103,"201051344000576","219011344069620",32.24,-2.50,0,330.93,362.49,9.6,7.4,0.027,617680.6,617680.6,23746,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232147,1578864.00
02/04/2017 13:15,2,0.143,ACTIVE,212.16,336.04,59.991,1486232103,"274151322000087","219011344069620",29.70,1.00,0,333.33,339.95,4.3,2.3,0.009,820291.9,820291.9,24054,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486232147,1578865.00
02/04/2017 13:30,2,0.213,ACTIVE,213.06,336.04,59.965,1486233003,"201051344000645","219011344069620",29.92,-2.50,0,297.26,340.25,6.5,4.4,0.018,616819.0,616819.0,23754,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233005,1578866.00
02/04/2017 13:30,2,0.219,ACTIVE,211.70,354.97,59.949,1486233003,"274151322000085","219011344069620",32.94,1.50,0,334.84,359.78,7.3,5.1,0.031,847020.8,847020.8,23828,0,0,0,L,1151911521,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233005,1578867.00
02/04/2017 13:30,2,0.164,ACTIVE,213.06,299.37,59.965,1486233003,"201051344000633","219011344069620",20.91,-5.00,0,295.46,300.87,3.5,1.5,0.000,605928.9,605928.9,24206,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233006,1578868.00
02/04/2017 13:30,2,0.191,ACTIVE,212.38,299.37,59.965,1486233003,"201051344000469","219011344069620",21.33,-4.00,0,296.36,301.17,4.2,2.1,0.000,608808.9,608808.9,24168,0,0,0,L,1122011218,0,120.65,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233007,1578869.00
02/04/2017 13:30,2,0.172,ALERT,213.06,342.65,59.959,1486233003,"201051344000646","219011344069620",27.25,-2.00,0,297.57,347.46,4.8,2.7,0.000,604680.9,604680.9,24123,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233009,1578870.00
02/04/2017 13:30,2,0.400,ACTIVE,211.48,337.54,59.954,1486233003,"274151322000052","219011344069620",30.69,1.50,0,333.33,345.66,12.5,10.1,0.071,875959.4,875959.4,23593,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233010,1578871.00
02/04/2017 13:30,2,0.139,ACTIVE,213.06,300.57,59.933,1486233003,"201051344000585","219011344069620",18.87,-2.50,0,297.57,302.07,2.7,0.6,0.000,615202.5,615202.5,24236,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233011,1578872.00
02/04/2017 13:30,2,0.412,ACTIVE,213.06,348.96,59.954,1486233003,"201051344001230","219011344069620",32.16,-1.00,0,332.43,358.28,13.4,11.1,0.071,608259.8,608259.8,23978,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233012,1578873.00
02/04/2017 13:30,2,0.215,ACTIVE,213.51,301.47,59.970,1486233003,"201051344000582","219011344069620",21.13,-2.50,0,298.77,312.29,4.6,2.5,0.000,599975.7,599975.7,24161,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233013,1578874.00
02/04/2017 13:30,2,0.260,ACTIVE,212.61,335.74,59.949,1486233003,"201051344000955","219011344069620",24.59,-1.00,0,297.57,338.44,6.5,4.3,0.000,615307.3,615307.3,24102,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233014,1578875.00
02/04/2017 13:30,2,0.219,ACTIVE,211.93,422.60,59.954,1486233003,"274151322000094","219011344069620",40.20,3.70,0,335.44,440.34,8.9,6.6,0.040,721272.6,721272.6,24384,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233015,1578876.00
02/04/2017 13:30,2,0.205,ALERT,212.61,337.84,59.954,1486233003,"201051344000579","219011344069620",26.84,-2.50,0,297.57,344.76,5.6,3.5,0.000,624308.3,624308.3,24073,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233016,1578877.00
02/04/2017 13:30,2,0.262,ACTIVE,213.06,336.34,59.949,1486233003,"201051344000890","219011344069620",30.69,-1.00,0,323.41,347.76,8.2,5.9,0.018,612338.9,612338.9,24159,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233018,1578878.00
02/04/2017 13:30,2,0.271,ACTIVE,213.06,352.87,59.938,1486233003,"201051344000438","219011344069620",32.80,-1.00,0,332.73,357.68,9.1,6.8,0.018,613409.8,613409.8,24156,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233018,1578879.00
02/04/2017 13:30,2,0.252,ACTIVE,213.06,299.97,59.938,1486233003,"201051344000417","219011344069620",21.33,-2.00,0,297.87,301.47,5.5,3.4,0.000,596561.0,596561.0,24319,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233019,1578880.00
02/04/2017 13:30,2,0.355,ACTIVE,211.93,339.04,59.944,1486233003,"274151322000083","219011344069620",30.59,0.50,0,333.93,343.85,11.0,8.7,0.062,867487.4,867487.4,23628,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233020,1578881.00
02/04/2017 13:30,2,0.400,ACTIVE,212.38,339.34,59.928,1486233003,"274151322000076","219011344069620",30.83,1.50,0,334.24,348.36,12.5,10.2,0.066,924662.4,924662.4,23735,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233021,1578882.00
02/04/2017 13:30,2,0.150,ACTIVE,212.16,299.97,59.959,1486233003,"201051344000868","219011344069620",20.65,-4.00,0,297.87,302.07,3.1,1.1,0.000,607246.3,607246.3,24185,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233022,1578883.00
02/04/2017 13:30,2,0.359,ACTIVE,211.70,338.44,59.949,1486233003,"274151322000095","219011344069620",30.77,0.00,0,333.63,345.06,11.2,8.9,0.066,916125.4,916125.4,23807,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233023,1578884.00
02/04/2017 13:30,2,0.133,ACTIVE,212.16,299.07,59.954,1486233003,"201051344000988","219011344069620",20.24,-3.50,0,294.86,301.17,2.7,0.7,0.000,568942.0,568942.0,24217,0,0,0,L,1122011218,0,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233024,1578885.00
02/04/2017 13:30,2,0.150,ACTIVE,212.61,299.67,59.959,1486233003,"201051344001025","219011344069620",22.11,-3.00,0,296.96,302.37,3.4,1.3,0.000,613382.3,613382.3,24247,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233025,1578886.00
02/04/2017 13:30,2,0.225,ACTIVE,212.38,335.14,59.954,1486233003,"201051344000458","219011344069620",28.73,-1.00,0,297.26,339.34,6.6,4.4,0.009,617467.1,617467.1,23913,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233026,1578887.00
02/04/2017 13:30,2,0.547,ACTIVE,213.06,351.97,59.954,1486233003,"201051344000853","219011344069620",32.46,-2.00,0,332.73,367.00,18.0,15.4,0.106,616474.8,616474.8,23782,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233027,1578888.00
02/04/2017 13:30,2,0.469,ACTIVE,213.51,339.34,59.959,1486233003,"201051344000685","219011344069620",29.78,-1.00,0,330.93,348.96,14.2,11.7,0.075,612992.1,612992.1,24041,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233028,1578889.00
02/04/2017 13:30,2,0.412,ACTIVE,213.29,337.84,59.938,1486233003,"201051344000917","219011344069620",21.19,0.00,0,330.93,342.95,8.8,6.6,0.044,609683.3,609683.3,24065,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233029,1578890.00
02/04/2017 13:30,2,0.426,ACTIVE,213.51,341.45,59.959,1486233003,"201051344001145","219011344069620",31.49,-1.00,0,331.53,353.77,13.6,11.2,0.075,616643.9,616643.9,23900,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233029,1578891.00
02/04/2017 13:30,2,0.219,ACTIVE,213.06,299.97,59.959,1486233003,"201051344000651","219011344069620",19.72,-3.00,0,297.57,301.47,4.4,2.3,0.000,608060.0,608060.0,24180,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233030,1578892.00
02/04/2017 13:30,2,0.094,ACTIVE,211.25,336.34,59.944,1486233003,"274151322000088","219011344069620",29.46,1.00,0,307.18,357.68,2.8,0.8,0.009,831957.0,831957.0,23776,0,0,0,L,1151911521,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233031,1578893.00
02/04/2017 13:30,2,0.201,ACTIVE,212.61,336.94,59.959,1486233003,"274151322000068","219011344069620",27.79,1.50,0,334.24,341.45,5.6,3.5,0.027,722084.6,722084.6,24289,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233032,1578894.00
02/04/2017 13:30,2,0.139,ACTIVE,212.61,300.27,59.959,1486233003,"201051344001135","219011344069620",21.95,-2.00,0,297.87,302.37,3.1,1.1,0.000,603582.8,603582.8,24243,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233033,1578895.00
02/04/2017 13:30,2,0.184,ALERT,212.16,335.44,59.970,1486233003,"201051344000594","219011344069620",26.86,-3.50,0,296.36,346.86,5.0,2.9,0.000,619775.3,619775.3,24114,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233035,1578896.00
02/04/2017 13:30,2,0.164,ACTIVE,213.06,300.27,59.965,1486233003,"201051344001203","219011344069620",22.78,-3.00,0,297.87,303.58,3.8,1.7,0.000,611981.2,611981.2,24220,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233036,1578897.00
02/04/2017 13:30,2,0.301,ACTIVE,211.48,335.44,59.949,1486233003,"274151322000054","219011344069620",21.13,2.50,0,332.73,340.55,6.5,4.3,0.027,848400.3,848400.3,23803,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233037,1578898.00
02/04/2017 13:30,2,0.137,ACTIVE,212.61,299.07,59.959,1486233003,"201051344000867","219011344069620",19.20,-3.50,0,296.66,301.47,2.7,0.7,0.000,606086.2,606086.2,24234,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233038,1578899.00
02/04/2017 13:30,2,0.246,ALERT,213.06,337.24,59.933,1486233003,"201051344001093","219011344069620",27.91,-0.50,0,297.57,339.34,7.0,4.8,0.004,609179.6,609179.6,24113,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233040,1578900.00
02/04/2017 13:30,2,0.389,ACTIVE,212.38,359.18,59.965,1486233003,"201051344000900","219011344069620",33.30,-2.00,0,332.73,368.80,13.2,10.8,0.080,625338.8,625338.8,23697,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233041,1578901.00
02/04/2017 13:30,2,0.262,ALERT,212.83,335.44,59.970,1486233003,"201051344000648","219011344069620",26.56,-5.00,0,296.66,340.85,7.1,4.9,0.009,614875.5,614875.5,23742,0,0,0,L,1122011218,0,120.88,122.46,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233042,1578902.00
02/04/2017 13:30,2,0.680,ACTIVE,212.61,360.69,59.959,1486233003,"201051344000569","219011344069620",33.26,-1.00,0,332.43,373.01,22.9,20.2,0.155,626227.9,626227.9,23688,0,0,0,L,1122011218,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233043,1578903.00
02/04/2017 13:30,2,0.238,ACTIVE,212.61,354.37,59.959,1486233003,"201051344000983","219011344069620",32.94,-1.50,0,330.03,357.08,8.0,5.8,0.027,618386.6,618386.6,23864,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233044,1578904.00
02/04/2017 13:30,2,0.143,ACTIVE,212.61,299.67,59.933,1486233003,"201051344001158","219011344069620",21.77,-4.00,0,296.96,301.17,3.1,1.1,0.000,606722.3,606722.3,24139,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233045,1578905.00
