ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 13:30,2,0.299,ACTIVE,213.06,355.58,59.928,1486233003,"201051344000576","219011344069620",33.02,-2.50,0,332.73,357.38,10.0,7.7,0.022,617682.5,617682.5,23747,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233046,1578906.00
02/04/2017 13:30,2,0.150,ACTIVE,211.70,336.64,59.981,1486233003,"274151322000087","219011344069620",29.74,1.00,0,333.03,339.65,4.5,2.5,0.013,820292.5,820292.5,24055,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233047,1578907.00
02/04/2017 13:45,2,0.229,ACTIVE,213.06,336.64,59.991,1486233903,"201051344000645","219011344069620",30.93,-2.50,0,317.40,351.37,7.2,5.0,0.013,616820.2,616820.2,23755,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233904,1578908.00
02/04/2017 13:45,2,0.266,ACTIVE,211.93,355.58,59.975,1486233903,"274151322000085","219011344069620",33.08,1.50,0,334.24,362.49,9.0,6.7,0.044,847022.3,847022.3,23829,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233905,1578909.00
02/04/2017 13:45,2,0.172,ACTIVE,213.06,299.37,59.991,1486233903,"201051344000633","219011344069620",22.24,-5.00,0,295.76,300.87,3.9,1.8,0.000,605929.3,605929.3,24207,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233906,1578910.00
02/04/2017 13:45,2,0.201,ACTIVE,212.61,299.67,59.991,1486233903,"201051344000469","219011344069620",22.60,-4.00,0,296.36,301.17,4.6,2.5,0.000,608809.5,608809.5,24169,0,0,0,L,1122011218,0,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233907,1578911.00
02/04/2017 13:45,2,0.219,ACTIVE,212.83,336.94,59.991,1486233903,"201051344000646","219011344069620",25.11,-1.50,0,298.17,350.77,5.6,3.5,0.000,604681.7,604681.7,24125,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233908,1578912.00
02/04/2017 13:45,2,0.424,ACTIVE,211.70,342.95,59.981,1486233903,"274151322000052","219011344069620",31.51,2.00,0,333.03,347.76,13.6,11.2,0.062,875962.1,875962.1,23594,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233909,1578913.00
02/04/2017 13:45,2,0.146,ACTIVE,213.06,300.57,59.970,1486233903,"201051344000585","219011344069620",20.97,-3.00,0,297.87,302.37,3.1,1.1,0.000,615202.8,615202.8,24237,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233909,1578914.00
02/04/2017 13:45,2,0.475,ACTIVE,213.06,346.26,59.981,1486233903,"201051344001230","219011344069620",31.91,-1.00,0,332.13,360.69,15.3,12.9,0.084,608263.0,608263.0,23979,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233910,1578915.00
02/04/2017 13:45,2,0.193,ACTIVE,213.51,337.24,59.975,1486233903,"201051344000582","219011344069620",27.77,-2.00,0,299.97,360.38,5.5,3.4,0.000,599976.5,599976.5,24162,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233911,1578916.00
02/04/2017 13:45,2,0.273,ALERT,212.83,336.34,60.007,1486233903,"201051344000955","219011344069620",26.40,-1.00,0,297.87,341.15,7.3,5.1,0.004,615308.6,615308.6,24103,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233913,1578917.00
02/04/2017 13:45,2,0.223,ACTIVE,211.93,433.12,59.986,1486233903,"274151322000094","219011344069620",41.13,3.30,0,334.24,441.54,9.4,7.1,0.053,721274.4,721274.4,24385,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233914,1578918.00
02/04/2017 13:45,2,0.242,ACTIVE,212.83,335.74,59.991,1486233903,"201051344000579","219011344069620",25.05,-2.00,0,297.87,353.17,6.2,4.0,0.000,624309.3,624309.3,24075,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233915,1578919.00
02/04/2017 13:45,2,0.279,ACTIVE,212.83,354.67,59.991,1486233903,"201051344000890","219011344069620",33.00,-1.00,0,331.23,360.08,9.4,7.1,0.022,612340.6,612340.6,24160,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233916,1578920.00
02/04/2017 13:45,2,0.279,ACTIVE,213.06,366.70,59.986,1486233903,"201051344000438","219011344069620",34.21,-1.00,0,333.33,371.51,9.7,7.5,0.018,613411.7,613411.7,24157,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233917,1578921.00
02/04/2017 13:45,2,0.270,ALERT,213.29,341.15,59.991,1486233903,"201051344000417","219011344069620",21.37,-2.00,0,298.17,349.86,5.9,3.8,0.000,596561.8,596561.8,24320,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,52,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233918,1578922.00
02/04/2017 13:45,2,0.367,ACTIVE,212.16,338.14,59.981,1486233903,"274151322000083","219011344069620",30.95,0.00,0,333.33,345.96,11.5,9.2,0.062,867489.7,867489.7,23629,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233919,1578923.00
02/04/2017 13:45,2,0.418,ACTIVE,212.61,342.95,59.981,1486233903,"274151322000076","219011344069620",31.65,1.50,0,334.54,350.77,13.4,11.0,0.080,924665.1,924665.1,23736,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233920,1578924.00
02/04/2017 13:45,2,0.154,ACTIVE,212.38,300.27,59.954,1486233903,"201051344000868","219011344069620",21.67,-5.00,0,297.87,302.07,3.4,1.3,0.000,607246.6,607246.6,24186,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233921,1578925.00
02/04/2017 13:45,2,0.373,ACTIVE,211.93,338.44,59.981,1486233903,"274151322000095","219011344069620",30.91,0.00,0,333.33,346.26,11.7,9.4,0.066,916127.8,916127.8,23808,0,0,0,L,1151911521,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233922,1578926.00
02/04/2017 13:45,2,0.137,ACTIVE,212.38,299.67,60.012,1486233903,"201051344000988","219011344069620",21.65,-3.00,0,294.56,301.17,3.0,1.0,0.000,568942.3,568942.3,24218,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233923,1578927.00
02/04/2017 13:45,2,0.156,ACTIVE,212.61,299.67,59.986,1486233903,"201051344001025","219011344069620",23.38,-3.00,0,298.17,302.68,3.7,1.6,0.000,613382.7,613382.7,24248,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233924,1578928.00
02/04/2017 13:45,2,0.242,ALERT,212.38,335.44,60.002,1486233903,"201051344000458","219011344069620",29.88,-0.50,0,297.57,340.55,7.4,5.2,0.013,617468.3,617468.3,23914,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233926,1578929.00
02/04/2017 13:45,2,0.689,ACTIVE,213.29,359.78,59.996,1486233903,"201051344000853","219011344069620",33.14,-1.50,0,331.53,377.22,23.1,20.4,0.155,616479.4,616479.4,23783,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233927,1578930.00
02/04/2017 13:45,2,0.502,ACTIVE,213.51,339.95,59.996,1486233903,"201051344000685","219011344069620",30.43,-1.00,0,331.83,358.28,15.5,13.0,0.093,612995.3,612995.3,24042,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233928,1578931.00
02/04/2017 13:45,2,0.416,ACTIVE,213.29,338.14,59.986,1486233903,"201051344000917","219011344069620",21.53,0.50,0,330.63,343.85,9.1,6.9,0.049,609685.0,609685.0,24066,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233929,1578932.00
02/04/2017 13:45,2,0.451,ACTIVE,213.51,353.47,59.986,1486233903,"201051344001145","219011344069620",32.70,-1.50,0,334.54,363.69,15.0,12.6,0.084,616647.0,616647.0,23901,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233930,1578933.00
02/04/2017 13:45,2,0.225,ACTIVE,213.06,299.97,60.002,1486233903,"201051344000651","219011344069620",21.15,-3.00,0,298.17,301.77,4.8,2.7,0.000,608060.6,608060.6,24181,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233930,1578934.00
02/04/2017 13:45,2,0.109,ACTIVE,211.48,336.04,59.996,1486233903,"274151322000088","219011344069620",29.56,1.00,0,321.61,347.46,3.3,1.2,0.009,831957.3,831957.3,23777,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233931,1578935.00
02/04/2017 13:45,2,0.211,ACTIVE,212.61,337.54,59.991,1486233903,"274151322000068","219011344069620",27.97,1.50,0,334.54,341.45,6.0,3.9,0.027,722085.5,722085.5,24290,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233933,1578936.00
02/04/2017 13:45,2,0.146,ACTIVE,212.61,300.87,59.991,1486233903,"201051344001135","219011344069620",23.28,-1.50,0,298.47,302.98,3.5,1.4,0.000,603583.1,603583.1,24244,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233934,1578937.00
02/04/2017 13:45,2,0.191,ACTIVE,212.16,335.44,60.018,1486233903,"201051344000594","219011344069620",27.49,-3.50,0,296.96,339.65,5.4,3.3,0.004,619776.1,619776.1,24116,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233934,1578938.00
02/04/2017 13:45,2,0.168,ALERT,213.29,321.91,60.007,1486233903,"201051344001203","219011344069620",25.05,-2.50,0,298.47,339.04,4.3,2.2,0.000,611981.7,611981.7,24221,0,0,0,L,1122011218,0,122.46,121.55,0002,-5,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233936,1578939.00
02/04/2017 13:45,2,0.328,ACTIVE,211.93,337.54,59.986,1486233903,"274151322000054","219011344069620",21.77,2.50,0,333.03,340.85,7.2,5.1,0.040,848401.5,848401.5,23804,0,0,0,L,1151911521,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233938,1578940.00
02/04/2017 13:45,2,0.146,ACTIVE,212.83,299.07,59.996,1486233903,"201051344000867","219011344069620",20.83,-3.50,0,296.36,301.47,3.1,1.1,0.000,606086.4,606086.4,24235,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233939,1578941.00
02/04/2017 13:45,2,0.260,ACTIVE,213.06,337.24,59.996,1486233903,"201051344001093","219011344069620",27.93,-0.50,0,297.87,342.35,7.4,5.2,0.009,609180.8,609180.8,24115,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233940,1578942.00
02/04/2017 13:45,2,0.471,ACTIVE,212.38,354.67,59.991,1486233903,"201051344000900","219011344069620",32.68,-2.00,0,332.73,379.02,15.6,13.1,0.115,625341.9,625341.9,23698,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233941,1578943.00
02/04/2017 13:45,2,0.254,ACTIVE,212.61,335.44,60.002,1486233903,"201051344000648","219011344069620",29.38,-4.00,0,296.66,341.15,7.5,5.4,0.009,614876.8,614876.8,23744,0,0,0,L,1122011218,0,120.88,122.46,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233942,1578944.00
02/04/2017 13:45,2,0.826,ACTIVE,212.61,368.20,59.996,1486233903,"201051344000569","219011344069620",33.89,-1.00,0,330.93,379.62,28.3,25.4,0.199,626233.8,626233.8,23689,0,0,0,L,1122011218,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233942,1578945.00
02/04/2017 13:45,2,0.244,ACTIVE,212.38,363.99,59.996,1486233903,"201051344000983","219011344069620",33.91,-1.50,0,331.83,366.70,8.4,6.2,0.022,618388.1,618388.1,23865,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233943,1578946.00
02/04/2017 13:45,2,0.148,ACTIVE,212.61,299.67,59.954,1486233903,"201051344001158","219011344069620",22.76,-4.00,0,297.26,301.17,3.4,1.4,0.000,606722.7,606722.7,24140,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233944,1578947.00
02/04/2017 13:45,2,0.305,ACTIVE,212.83,362.79,60.023,1486233903,"201051344000576","219011344069620",33.77,-2.50,0,331.83,365.19,10.5,8.2,0.027,617684.5,617684.5,23748,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233945,1578948.00
02/04/2017 13:45,2,0.164,ACTIVE,211.93,336.04,59.986,1486233903,"274151322000087","219011344069620",29.80,1.00,0,333.03,339.65,5.0,2.9,0.018,820293.2,820293.2,24056,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486233946,1578949.00
02/04/2017 14:00,2,0.244,ACTIVE,213.06,337.54,59.996,1486234803,"201051344000645","219011344069620",31.19,-2.50,0,330.93,348.06,7.7,5.5,0.022,616821.6,616821.6,23756,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234804,1578950.00
02/04/2017 14:00,2,0.299,ACTIVE,212.16,359.78,59.991,1486234803,"274151322000085","219011344069620",33.50,1.50,0,334.24,365.19,10.1,7.8,0.049,847024.2,847024.2,23830,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234805,1578951.00
02/04/2017 14:00,2,0.176,ACTIVE,213.29,300.27,60.002,1486234803,"201051344000633","219011344069620",22.98,-5.00,0,295.16,301.17,4.1,2.0,0.000,605929.8,605929.8,24208,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234806,1578952.00
02/04/2017 14:00,2,0.203,ACTIVE,212.83,300.87,60.018,1486234803,"201051344000469","219011344069620",23.32,-4.00,0,296.06,301.47,4.8,2.7,0.000,608810.1,608810.1,24170,0,0,0,L,1122011218,0,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234807,1578953.00
02/04/2017 14:00,2,0.223,ALERT,212.83,336.94,60.018,1486234803,"201051344000646","219011344069620",26.16,-1.00,0,298.17,340.25,6.0,3.8,0.004,604682.6,604682.6,24126,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234809,1578954.00
02/04/2017 14:00,2,0.449,ACTIVE,211.70,338.14,59.991,1486234803,"274151322000052","219011344069620",31.23,2.00,0,333.33,351.97,14.3,11.8,0.080,875965.1,875965.1,23595,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234810,1578955.00
02/04/2017 14:00,2,0.152,ACTIVE,213.06,300.57,60.002,1486234803,"201051344000585","219011344069620",21.85,-2.00,0,297.26,302.07,3.4,1.3,0.000,615203.1,615203.1,24238,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234811,1578956.00
02/04/2017 14:00,2,0.521,ACTIVE,212.83,339.04,60.002,1486234803,"201051344001230","219011344069620",30.97,-1.00,0,331.83,362.19,16.4,13.9,0.097,608266.4,608266.4,23980,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234811,1578957.00
02/04/2017 14:00,2,0.199,ALERT,213.51,336.94,59.991,1486234803,"201051344000582","219011344069620",28.25,-1.50,0,299.37,341.15,5.7,3.6,0.009,599977.4,599977.4,24163,0,0,0,L,1122011218,0,122.46,122.01,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234813,1578958.00
02/04/2017 14:00,2,0.277,ACTIVE,212.61,336.04,60.002,1486234803,"201051344000955","219011344069620",27.77,-0.50,0,298.17,340.85,7.8,5.6,0.013,615309.9,615309.9,24105,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234814,1578959.00
02/04/2017 14:00,2,0.242,ACTIVE,211.93,428.91,59.986,1486234803,"274151322000094","219011344069620",40.69,3.70,0,334.54,444.85,10.0,7.7,0.049,721276.3,721276.3,24386,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234815,1578960.00
02/04/2017 14:00,2,0.252,ALERT,212.83,336.34,60.012,1486234803,"201051344000579","219011344069620",25.70,-2.00,0,297.87,340.25,6.5,4.4,0.004,624310.3,624310.3,24076,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234817,1578961.00
02/04/2017 14:00,2,0.281,ACTIVE,212.83,362.49,60.002,1486234803,"201051344000890","219011344069620",33.81,-0.50,0,332.73,366.70,9.7,7.4,0.027,612342.5,612342.5,24161,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234818,1578962.00
02/04/2017 14:00,2,0.316,ACTIVE,213.06,357.38,59.996,1486234803,"201051344000438","219011344069620",33.18,-0.50,0,332.73,373.91,10.7,8.4,0.035,613413.7,613413.7,24158,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234819,1578963.00
02/04/2017 14:00,2,0.271,ALERT,213.06,336.94,59.996,1486234803,"201051344000417","219011344069620",21.61,-1.00,0,297.87,357.38,6.0,3.9,0.000,596562.8,596562.8,24322,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,9,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234820,1578964.00
02/04/2017 14:00,2,0.373,ACTIVE,212.16,337.54,59.996,1486234803,"274151322000083","219011344069620",31.01,0.00,0,331.83,346.86,11.8,9.4,0.071,867492.2,867492.2,23630,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234821,1578965.00
02/04/2017 14:00,2,0.438,ACTIVE,212.61,344.15,60.002,1486234803,"274151322000076","219011344069620",31.89,2.00,0,333.93,355.58,14.1,11.7,0.080,924668.1,924668.1,23737,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234822,1578966.00
02/04/2017 14:00,2,0.158,ACTIVE,212.61,301.17,60.007,1486234803,"201051344000868","219011344069620",22.36,-4.00,0,297.26,302.37,3.6,1.5,0.000,607247.0,607247.0,24187,0,0,0,L,1122011218,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234823,1578967.00
02/04/2017 14:00,2,0.389,ACTIVE,211.93,336.34,60.002,1486234803,"274151322000095","219011344069620",30.65,0.00,0,331.83,346.86,12.1,9.7,0.066,916130.3,916130.3,23809,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234824,1578968.00
02/04/2017 14:00,2,0.143,ACTIVE,212.38,300.57,60.002,1486234803,"201051344000988","219011344069620",22.50,-3.00,0,294.26,301.47,3.3,1.2,0.000,568942.5,568942.5,24219,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234825,1578969.00
02/04/2017 14:00,2,0.160,ACTIVE,212.83,299.97,59.996,1486234803,"201051344001025","219011344069620",23.91,-2.50,0,297.57,302.98,3.9,1.8,0.000,613383.2,613383.2,24249,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234826,1578970.00
02/04/2017 14:00,2,0.252,ACTIVE,212.83,336.64,59.996,1486234803,"201051344000458","219011344069620",30.71,-1.00,0,318.00,353.47,7.9,5.7,0.013,617469.7,617469.7,23916,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234827,1578971.00
02/04/2017 14:00,2,0.770,ACTIVE,213.29,369.10,60.002,1486234803,"201051344000853","219011344069620",34.05,-1.50,0,333.03,379.62,26.6,23.8,0.181,616485.1,616485.1,23784,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234828,1578972.00
02/04/2017 14:00,2,0.521,ACTIVE,213.29,340.25,60.002,1486234803,"201051344000685","219011344069620",30.95,-1.00,0,332.13,363.39,16.4,13.9,0.102,612998.8,612998.8,24043,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234829,1578973.00
02/04/2017 14:00,2,0.420,ACTIVE,213.29,338.14,60.002,1486234803,"201051344000917","219011344069620",21.33,0.50,0,331.53,344.15,9.1,6.9,0.044,609686.8,609686.8,24067,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234830,1578974.00
02/04/2017 14:00,2,0.473,ACTIVE,213.29,350.17,60.007,1486234803,"201051344001145","219011344069620",32.28,-1.00,0,333.63,367.30,15.5,13.0,0.093,616650.3,616650.3,23902,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234831,1578975.00
02/04/2017 14:00,2,0.213,ACTIVE,212.83,326.12,60.002,1486234803,"201051344000651","219011344069620",24.39,-2.50,0,298.47,342.35,5.3,3.2,0.000,608061.4,608061.4,24182,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234832,1578976.00
02/04/2017 14:00,2,0.119,ACTIVE,211.48,336.34,59.991,1486234803,"274151322000088","219011344069620",30.02,1.50,0,330.63,339.04,3.6,1.6,0.004,831957.6,831957.6,23778,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234833,1578977.00
02/04/2017 14:00,2,0.223,ACTIVE,212.38,337.24,60.002,1486234803,"274151322000068","219011344069620",28.25,2.00,0,333.03,341.15,6.4,4.2,0.027,722086.6,722086.6,24291,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234833,1578978.00
02/04/2017 14:00,2,0.152,ALERT,212.38,300.57,59.991,1486234803,"201051344001135","219011344069620",23.82,-1.50,0,299.07,335.74,3.7,1.6,0.000,603583.5,603583.5,24245,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234835,1578979.00
02/04/2017 14:00,2,0.209,ALERT,212.38,336.34,60.002,1486234803,"201051344000594","219011344069620",27.10,-3.00,0,296.66,338.74,5.8,3.6,0.004,619777.0,619777.0,24117,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234837,1578980.00
02/04/2017 14:00,2,0.172,ALERT,213.06,336.94,59.996,1486234803,"201051344001203","219011344069620",26.60,-2.00,0,298.17,343.85,4.7,2.6,0.000,611982.4,611982.4,24223,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234839,1578981.00
02/04/2017 14:00,2,0.357,ACTIVE,211.70,336.64,59.996,1486234803,"274151322000054","219011344069620",21.93,2.50,0,330.93,340.85,7.9,5.7,0.049,848402.9,848402.9,23805,0,0,0,L,1151911521,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234840,1578982.00
02/04/2017 14:00,2,0.150,ACTIVE,212.83,299.97,60.012,1486234803,"201051344000867","219011344069620",21.71,-3.50,0,295.76,301.77,3.3,1.3,0.000,606086.7,606086.7,24236,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234841,1578983.00
02/04/2017 14:00,2,0.262,ALERT,213.06,337.24,59.996,1486234803,"201051344001093","219011344069620",28.98,0.00,0,298.47,341.45,7.7,5.5,0.013,609182.2,609182.2,24116,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234843,1578984.00
02/04/2017 14:00,2,0.527,ACTIVE,212.61,369.40,59.996,1486234803,"201051344000900","219011344069620",34.23,-1.50,0,332.73,382.63,18.3,15.8,0.128,625345.6,625345.6,23699,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234844,1578985.00
02/04/2017 14:00,2,0.256,ACTIVE,212.83,336.94,59.996,1486234803,"201051344000648","219011344069620",30.77,-4.00,0,324.32,346.26,8.0,5.8,0.018,614878.3,614878.3,23745,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234844,1578986.00
02/04/2017 14:00,2,0.924,ACTIVE,212.83,377.82,59.996,1486234803,"201051344000569","219011344069620",34.81,-0.50,0,331.23,391.34,32.6,29.5,0.234,626240.9,626240.9,23690,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234845,1578987.00
02/04/2017 14:00,2,0.248,ACTIVE,212.83,368.20,59.996,1486234803,"201051344000983","219011344069620",34.39,-1.00,0,331.23,372.41,8.7,6.5,0.031,618389.7,618389.7,23866,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234846,1578988.00
02/04/2017 14:00,2,0.152,ACTIVE,212.61,300.27,60.002,1486234803,"201051344001158","219011344069620",23.36,-4.00,0,296.66,301.77,3.6,1.6,0.000,606723.1,606723.1,24141,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234847,1578989.00
02/04/2017 14:00,2,0.352,ACTIVE,213.06,358.28,60.002,1486234803,"201051344000576","219011344069620",33.24,-2.50,0,332.13,371.81,11.8,9.5,0.049,617686.6,617686.6,23749,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234848,1578990.00
02/04/2017 14:00,2,0.176,ACTIVE,211.70,337.54,59.996,1486234803,"274151322000087","219011344069620",30.04,1.50,0,331.53,339.65,5.4,3.3,0.022,820293.9,820293.9,24057,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486234849,1578991.00
02/04/2017 14:15,2,0.248,ACTIVE,213.29,344.45,59.954,1486235704,"201051344000645","219011344069620",31.91,-2.00,0,332.73,353.47,8.1,5.8,0.022,616823.0,616823.0,23757,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235705,1578992.00
02/04/2017 14:15,2,0.291,ACTIVE,211.70,359.78,59.965,1486235704,"274151322000085","219011344069620",33.48,2.00,0,334.84,366.10,9.8,7.5,0.049,847026.2,847026.2,23831,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235706,1578993.00
02/04/2017 14:15,2,0.178,ACTIVE,213.06,299.97,59.965,1486235704,"201051344000633","219011344069620",23.08,-4.00,0,297.26,301.77,4.2,2.1,0.000,605930.3,605930.3,24209,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235707,1578994.00
02/04/2017 14:15,2,0.203,ACTIVE,212.83,300.57,59.981,1486235704,"201051344000469","219011344069620",23.52,-3.50,0,298.17,302.37,4.9,2.8,0.000,608810.8,608810.8,24171,0,0,0,L,1122011218,0,120.88,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235708,1578995.00
02/04/2017 14:15,2,0.223,ACTIVE,212.83,337.24,59.970,1486235704,"201051344000646","219011344069620",25.52,-1.00,0,297.87,340.25,5.8,3.6,0.004,604683.6,604683.6,24128,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235708,1578996.00
02/04/2017 14:15,2,0.449,ACTIVE,211.70,353.77,59.975,1486235704,"274151322000052","219011344069620",32.68,2.50,0,333.63,359.48,14.8,12.4,0.084,875968.1,875968.1,23596,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235709,1578997.00
02/04/2017 14:15,2,0.150,ACTIVE,213.06,301.17,59.981,1486235704,"201051344000585","219011344069620",21.81,-1.50,0,297.87,302.07,3.4,1.3,0.000,615203.4,615203.4,24239,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235710,1578998.00
02/04/2017 14:15,2,0.477,ACTIVE,212.83,347.46,59.970,1486235704,"201051344001230","219011344069620",31.99,-0.50,0,331.23,362.19,15.5,13.0,0.093,608269.8,608269.8,23981,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235711,1578999.00
02/04/2017 14:15,2,0.197,ACTIVE,213.29,338.14,59.975,1486235704,"201051344000582","219011344069620",28.17,-1.00,0,299.07,339.65,5.7,3.5,0.004,599978.3,599978.3,24165,0,0,0,L,1122011218,0,122.23,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235712,1579000.00
02/04/2017 14:15,2,0.273,ACTIVE,212.61,336.64,59.944,1486235704,"201051344000955","219011344069620",27.93,0.00,0,323.41,346.56,7.7,5.5,0.013,615311.3,615311.3,24106,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235713,1579001.00
02/04/2017 14:15,2,0.221,ACTIVE,211.93,427.11,59.944,1486235704,"274151322000094","219011344069620",40.55,3.30,0,334.84,443.94,9.1,6.8,0.035,721278.1,721278.1,24387,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235714,1579002.00
02/04/2017 14:15,2,0.232,ACTIVE,212.83,336.04,59.981,1486235704,"201051344000579","219011344069620",28.49,-2.00,0,299.07,340.25,6.8,4.6,0.009,624311.4,624311.4,24078,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235715,1579003.00
02/04/2017 14:15,2,0.281,ACTIVE,212.61,358.58,59.970,1486235704,"201051344000890","219011344069620",33.42,0.00,0,332.13,367.90,9.5,7.3,0.022,612344.3,612344.3,24162,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235716,1579004.00
02/04/2017 14:15,2,0.307,ACTIVE,212.83,353.17,59.965,1486235704,"201051344000438","219011344069620",32.78,-0.50,0,333.03,367.00,10.3,8.0,0.027,613415.7,613415.7,24159,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235717,1579005.00
02/04/2017 14:15,2,0.270,ALERT,213.06,337.84,59.965,1486235704,"201051344000417","219011344069620",21.61,-0.50,0,296.96,357.38,5.9,3.8,0.000,596563.7,596563.7,24324,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235719,1579006.00
02/04/2017 14:15,2,0.352,ACTIVE,211.93,344.15,59.965,1486235704,"274151322000083","219011344069620",31.57,0.00,0,333.33,349.26,11.3,8.9,0.057,867494.5,867494.5,23631,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235720,1579007.00
02/04/2017 14:15,2,0.406,ACTIVE,212.61,351.07,59.938,1486235704,"274151322000076","219011344069620",32.42,2.00,0,334.84,361.89,13.4,11.0,0.075,924670.9,924670.9,23738,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235721,1579008.00
02/04/2017 14:15,2,0.160,ACTIVE,212.38,300.87,59.981,1486235704,"201051344000868","219011344069620",22.48,-4.00,0,299.37,303.28,3.7,1.6,0.000,607247.4,607247.4,24188,0,0,0,L,1122011218,0,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235722,1579009.00
02/04/2017 14:15,2,0.359,ACTIVE,211.70,338.74,59.954,1486235704,"274151322000095","219011344069620",30.40,0.00,0,333.03,345.36,11.1,8.8,0.062,916132.7,916132.7,23810,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235722,1579010.00
02/04/2017 14:15,2,0.143,ACTIVE,212.38,299.97,59.975,1486235704,"201051344000988","219011344069620",22.74,-3.00,0,296.66,302.37,3.3,1.3,0.000,568942.9,568942.9,24220,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235723,1579011.00
02/04/2017 14:15,2,0.158,ACTIVE,212.38,299.67,59.975,1486235704,"201051344001025","219011344069620",23.74,-2.00,0,298.17,302.68,3.8,1.8,0.000,613383.7,613383.7,24250,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235724,1579012.00
02/04/2017 14:15,2,0.256,ACTIVE,212.38,335.74,59.954,1486235704,"201051344000458","219011344069620",30.99,-0.50,0,331.83,346.86,8.1,5.8,0.018,617471.2,617471.2,23917,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235725,1579013.00
02/04/2017 14:15,2,0.844,ACTIVE,213.51,379.92,59.970,1486235704,"201051344000853","219011344069620",35.07,-1.00,0,333.33,393.45,30.0,27.1,0.212,616491.8,616491.8,23785,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235726,1579014.00
02/04/2017 14:15,2,0.486,ACTIVE,213.29,340.25,59.970,1486235704,"201051344000685","219011344069620",30.43,-0.50,0,332.13,365.19,15.0,12.5,0.084,613002.2,613002.2,24044,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235727,1579015.00
02/04/2017 14:15,2,0.385,ACTIVE,213.06,338.74,59.954,1486235704,"201051344000917","219011344069620",21.49,1.00,0,330.93,343.85,8.4,6.2,0.035,609688.5,609688.5,24068,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235728,1579016.00
02/04/2017 14:15,2,0.426,ACTIVE,213.06,351.67,59.965,1486235704,"201051344001145","219011344069620",32.56,-0.50,0,333.33,367.90,14.1,11.7,0.080,616653.4,616653.4,23903,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235729,1579017.00
02/04/2017 14:15,2,0.193,ALERT,213.06,331.53,59.959,1486235704,"201051344000651","219011344069620",26.32,-2.00,0,297.26,349.56,5.2,3.1,0.000,608062.2,608062.2,24183,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235731,1579018.00
02/04/2017 14:15,2,0.119,ACTIVE,211.70,335.74,59.954,1486235704,"274151322000088","219011344069620",30.06,1.50,0,332.13,339.34,3.7,1.6,0.009,831958.0,831958.0,23779,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235731,1579019.00
02/04/2017 14:15,2,0.230,ACTIVE,212.38,338.44,59.959,1486235704,"274151322000068","219011344069620",28.25,2.00,0,334.24,341.75,6.6,4.4,0.035,722087.7,722087.7,24292,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235732,1579020.00
02/04/2017 14:15,2,0.150,ALERT,212.38,300.57,59.959,1486235704,"201051344001135","219011344069620",23.60,-1.00,0,298.77,335.74,3.6,1.5,0.000,603584.0,603584.0,24247,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235734,1579021.00
02/04/2017 14:15,2,0.230,ACTIVE,212.16,335.74,59.949,1486235704,"201051344000594","219011344069620",24.39,-3.00,0,297.57,338.74,5.7,3.6,0.000,619777.9,619777.9,24119,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235735,1579022.00
02/04/2017 14:15,2,0.170,ALERT,212.83,335.44,59.970,1486235704,"201051344001203","219011344069620",26.28,-1.50,0,297.57,346.56,4.5,2.5,0.000,611983.0,611983.0,24225,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235737,1579023.00
02/04/2017 14:15,2,0.340,ACTIVE,211.70,337.84,59.944,1486235704,"274151322000054","219011344069620",22.13,3.00,0,332.73,341.15,7.7,5.5,0.044,848404.3,848404.3,23806,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235738,1579024.00
02/04/2017 14:15,2,0.150,ACTIVE,212.83,299.67,59.959,1486235704,"201051344000867","219011344069620",21.63,-3.00,0,297.87,302.37,3.3,1.3,0.000,606087.1,606087.1,24237,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235739,1579025.00
02/04/2017 14:15,2,0.258,ACTIVE,212.83,337.24,59.986,1486235704,"201051344001093","219011344069620",28.77,0.50,0,311.39,359.78,7.5,5.4,0.009,609183.6,609183.6,24118,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235740,1579026.00
02/04/2017 14:15,2,0.613,ACTIVE,212.61,378.72,59.954,1486235704,"201051344000900","219011344069620",35.01,-1.50,0,333.33,387.74,21.8,19.1,0.159,625350.2,625350.2,23700,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235741,1579027.00
02/04/2017 14:15,2,0.252,ACTIVE,212.83,336.94,59.965,1486235704,"201051344000648","219011344069620",30.81,-4.00,0,331.83,343.25,7.9,5.7,0.018,614879.7,614879.7,23746,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235742,1579028.00
02/04/2017 14:15,2,1.338,ACTIVE,212.83,378.72,59.965,1486235704,"201051344000569","219011344069620",34.49,0.00,0,331.53,402.77,46.8,43.2,0.371,626250.0,626250.0,23691,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235743,1579029.00
02/04/2017 14:15,2,0.250,ACTIVE,212.83,373.31,59.959,1486235704,"201051344000983","219011344069620",34.87,-1.00,0,333.63,377.52,8.8,6.6,0.031,618391.3,618391.3,23867,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235744,1579030.00
02/04/2017 14:15,2,0.154,ALERT,212.83,300.57,59.959,1486235704,"201051344001158","219011344069620",23.50,-3.50,0,297.87,336.34,3.7,1.6,0.000,606723.5,606723.5,24142,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235745,1579031.00
02/04/2017 14:15,2,0.359,ACTIVE,213.51,361.29,59.970,1486235704,"201051344000576","219011344069620",33.64,-2.00,0,333.33,368.20,12.3,10.0,0.049,617689.1,617689.1,23750,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235746,1579032.00
02/04/2017 14:15,2,0.168,ACTIVE,211.93,337.24,59.944,1486235704,"274151322000087","219011344069620",29.92,1.50,0,333.03,339.95,5.1,3.0,0.018,820294.7,820294.7,24058,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486235747,1579033.00
02/04/2017 14:30,2,0.273,ACTIVE,213.29,345.36,59.975,1486236603,"201051344000645","219011344069620",31.99,-2.00,0,333.93,358.58,8.9,6.7,0.031,616824.7,616824.7,23758,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236604,1579034.00
02/04/2017 14:30,2,0.354,ACTIVE,212.16,361.89,59.970,1486236603,"274151322000085","219011344069620",33.52,2.00,0,333.33,371.21,12.1,9.7,0.066,847028.5,847028.5,23832,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236605,1579035.00
02/04/2017 14:30,2,0.188,ALERT,213.51,321.61,59.949,1486236603,"201051344000633","219011344069620",25.76,-3.50,0,296.66,341.45,4.9,2.8,0.000,605931.0,605931.0,24210,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236607,1579036.00
02/04/2017 14:30,2,0.211,ACTIVE,213.29,329.13,59.986,1486236603,"201051344000469","219011344069620",26.32,-3.00,0,297.87,354.07,5.6,3.5,0.000,608811.7,608811.7,24172,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236608,1579037.00
02/04/2017 14:30,2,0.223,ALERT,213.06,337.84,59.975,1486236603,"201051344000646","219011344069620",28.07,-0.50,0,298.47,342.65,6.4,4.2,0.004,604684.6,604684.6,24129,0,0,0,L,1122011218,0,122.46,121.78,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236610,1579038.00
02/04/2017 14:30,2,0.686,ACTIVE,212.16,369.40,59.986,1486236603,"274151322000052","219011344069620",33.91,3.00,0,333.93,378.42,23.5,20.8,0.141,875972.4,875972.4,23597,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236611,1579039.00
02/04/2017 14:30,2,0.162,ALERT,213.29,301.47,59.991,1486236603,"201051344000585","219011344069620",23.18,-1.00,0,298.17,346.26,3.8,1.8,0.000,615203.8,615203.8,24240,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236612,1579040.00
02/04/2017 14:30,2,0.494,ACTIVE,213.29,352.27,59.975,1486236603,"201051344001230","219011344069620",32.52,0.00,0,332.13,367.60,16.2,13.7,0.093,608273.3,608273.3,23982,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236613,1579041.00
02/04/2017 14:30,2,0.213,ALERT,213.74,338.14,59.975,1486236603,"201051344000582","219011344069620",29.28,-1.00,0,299.67,341.75,6.3,4.2,0.009,599979.3,599979.3,24166,0,0,0,L,1122011218,0,122.46,122.23,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236615,1579042.00
02/04/2017 14:30,2,0.271,ACTIVE,213.06,336.94,59.975,1486236603,"201051344000955","219011344069620",30.65,0.50,0,318.61,354.67,8.5,6.3,0.022,615312.9,615312.9,24107,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236616,1579043.00
02/04/2017 14:30,2,0.240,ACTIVE,212.16,436.43,59.975,1486236603,"274151322000094","219011344069620",41.49,3.70,0,334.54,452.06,10.1,7.8,0.057,721280.1,721280.1,24388,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236617,1579044.00
02/04/2017 14:30,2,0.260,ALERT,213.06,337.54,59.970,1486236603,"201051344000579","219011344069620",29.34,-1.50,0,299.07,341.75,7.7,5.5,0.013,624312.8,624312.8,24079,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236619,1579045.00
02/04/2017 14:30,2,0.279,ACTIVE,213.06,363.39,59.975,1486236603,"201051344000890","219011344069620",33.93,0.50,0,333.03,371.81,9.6,7.4,0.027,612346.2,612346.2,24163,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236620,1579046.00
02/04/2017 14:30,2,0.324,ACTIVE,213.29,363.99,59.975,1486236603,"201051344000438","219011344069620",33.89,0.00,0,332.43,373.31,11.1,8.8,0.035,613417.9,613417.9,24160,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236620,1579047.00
02/04/2017 14:30,2,0.281,ALERT,213.51,337.54,59.970,1486236603,"201051344000417","219011344069620",21.55,-0.50,0,297.57,350.77,6.2,4.0,0.000,596564.7,596564.7,24326,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236622,1579048.00
