ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 14:30,2,0.430,ACTIVE,212.38,355.88,59.970,1486236603,"274151322000083","219011344069620",33.06,1.00,0,334.24,364.89,14.5,12.1,0.084,867497.2,867497.2,23632,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236623,1579049.00
02/04/2017 14:30,2,0.559,ACTIVE,213.06,366.10,59.970,1486236603,"274151322000076","219011344069620",33.75,2.50,0,334.84,376.92,19.1,16.5,0.115,924674.6,924674.6,23739,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236624,1579050.00
02/04/2017 14:30,2,0.168,ALERT,213.29,324.32,59.970,1486236603,"201051344000868","219011344069620",25.05,-3.50,0,299.07,350.77,4.3,2.2,0.000,607247.9,607247.9,24189,0,0,0,L,1122011218,0,121.55,122.68,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236626,1579051.00
02/04/2017 14:30,2,0.416,ACTIVE,212.38,338.44,59.970,1486236603,"274151322000095","219011344069620",31.13,0.00,0,333.03,351.67,13.1,10.7,0.080,916135.3,916135.3,23811,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236627,1579052.00
02/04/2017 14:30,2,0.152,ACTIVE,213.51,332.43,59.975,1486236603,"201051344000988","219011344069620",26.28,-2.50,0,295.76,354.67,4.1,2.0,0.000,568943.3,568943.3,24221,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236628,1579053.00
02/04/2017 14:30,2,0.172,ACTIVE,213.06,331.83,60.012,1486236603,"201051344001025","219011344069620",27.15,-2.00,0,298.17,349.56,4.7,2.6,0.000,613384.2,613384.2,24251,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236629,1579054.00
02/04/2017 14:30,2,0.293,ACTIVE,213.06,338.74,59.975,1486236603,"201051344000458","219011344069620",31.37,0.00,0,330.93,368.20,9.4,7.1,0.027,617472.8,617472.8,23918,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236629,1579055.00
02/04/2017 14:30,2,1.363,ACTIVE,213.96,386.83,59.975,1486236603,"201051344000853","219011344069620",35.31,-0.50,0,333.33,411.18,49.0,45.3,0.380,616501.0,616501.0,23786,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236630,1579056.00
02/04/2017 14:30,2,0.508,ACTIVE,213.74,351.07,59.996,1486236603,"201051344000685","219011344069620",32.38,0.00,0,331.83,364.29,16.7,14.2,0.093,613005.7,613005.7,24045,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236631,1579057.00
02/04/2017 14:30,2,0.436,ACTIVE,213.51,339.04,59.986,1486236603,"201051344000917","219011344069620",21.73,1.00,0,330.93,344.76,9.7,7.4,0.049,609690.3,609690.3,24069,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236632,1579058.00
02/04/2017 14:30,2,0.467,ACTIVE,213.51,347.16,59.981,1486236603,"201051344001145","219011344069620",32.03,0.00,0,334.84,373.61,15.2,12.7,0.093,616656.6,616656.6,23904,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236633,1579059.00
02/04/2017 14:30,2,0.205,ACTIVE,213.51,337.84,59.991,1486236603,"201051344000651","219011344069620",27.67,-1.50,0,297.57,350.17,5.8,3.6,0.004,608063.1,608063.1,24185,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236634,1579060.00
02/04/2017 14:30,2,0.146,ACTIVE,211.93,337.54,59.986,1486236603,"274151322000088","219011344069620",30.57,2.00,0,332.43,340.55,4.6,2.5,0.013,831958.6,831958.6,23780,0,0,0,L,1151911521,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236635,1579061.00
02/04/2017 14:30,2,0.311,ACTIVE,213.06,338.74,59.986,1486236603,"274151322000068","219011344069620",29.00,2.00,0,334.24,343.55,9.2,6.9,0.049,722089.3,722089.3,24293,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236636,1579062.00
02/04/2017 14:30,2,0.162,ALERT,213.06,336.34,59.991,1486236603,"201051344001135","219011344069620",27.25,-0.50,0,298.77,349.26,4.5,2.4,0.004,603584.5,603584.5,24249,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236638,1579063.00
02/04/2017 14:30,2,0.248,ALERT,212.83,337.84,59.991,1486236603,"201051344000594","219011344069620",26.50,-2.50,0,297.57,340.55,6.7,4.6,0.009,619779.0,619779.0,24120,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236640,1579064.00
02/04/2017 14:30,2,0.211,ALERT,213.29,337.24,60.023,1486236603,"201051344001203","219011344069620",24.67,-1.00,0,298.17,354.67,5.2,3.1,0.000,611983.8,611983.8,24227,0,0,0,L,1122011218,0,122.68,121.55,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236641,1579065.00
02/04/2017 14:30,2,0.373,ACTIVE,212.38,337.24,60.007,1486236603,"274151322000054","219011344069620",22.66,3.00,0,332.73,342.35,8.6,6.4,0.049,848405.9,848405.9,23807,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236642,1579066.00
02/04/2017 14:30,2,0.160,ALERT,213.29,300.87,59.991,1486236603,"201051344000867","219011344069620",23.46,-2.50,0,297.57,337.54,3.9,1.8,0.000,606087.5,606087.5,24238,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236644,1579067.00
02/04/2017 14:30,2,0.291,ALERT,213.06,337.84,59.996,1486236603,"201051344001093","219011344069620",28.73,0.50,0,298.77,342.95,8.5,6.3,0.013,609185.1,609185.1,24119,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236646,1579068.00
02/04/2017 14:30,2,0.807,ACTIVE,213.29,380.22,59.996,1486236603,"201051344000900","219011344069620",35.03,-1.00,0,333.03,401.26,28.8,25.8,0.221,625356.5,625356.5,23701,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236647,1579069.00
02/04/2017 14:30,2,0.266,ACTIVE,213.29,350.77,59.981,1486236603,"201051344000648","219011344069620",32.58,-3.50,0,332.43,360.69,8.8,6.6,0.018,614881.3,614881.3,23747,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236648,1579070.00
02/04/2017 14:30,2,1.879,ACTIVE,213.06,365.49,59.991,1486236603,"201051344000569","219011344069620",32.60,0.50,0,344.15,398.86,62.1,58.1,0.504,626264.3,626264.3,23692,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236649,1579071.00
02/04/2017 14:30,2,0.256,ACTIVE,213.29,380.82,59.986,1486236603,"201051344000983","219011344069620",35.68,-1.00,0,333.03,386.53,9.3,7.1,0.031,618393.0,618393.0,23868,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236649,1579072.00
02/04/2017 14:30,2,0.164,ACTIVE,213.51,337.84,60.007,1486236603,"201051344001158","219011344069620",27.35,-3.00,0,298.17,351.07,4.5,2.5,0.004,606724.1,606724.1,24144,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236650,1579073.00
02/04/2017 14:30,2,0.432,ACTIVE,213.74,341.75,59.996,1486236603,"201051344000576","219011344069620",31.47,-2.00,0,333.03,372.11,13.8,11.4,0.062,617692.0,617692.0,23751,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236651,1579074.00
02/04/2017 14:30,2,0.195,ACTIVE,212.38,336.04,59.996,1486236603,"274151322000087","219011344069620",30.34,2.00,0,333.03,342.65,6.0,3.8,0.018,820295.7,820295.7,24059,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486236652,1579075.00
02/04/2017 14:45,2,0.273,ACTIVE,213.74,351.37,60.012,1486237503,"201051344000645","219011344069620",32.62,-1.50,0,335.44,360.08,9.1,6.9,0.031,616826.3,616826.3,23759,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237504,1579076.00
02/04/2017 14:45,2,0.328,ACTIVE,212.83,365.19,59.981,1486237503,"274151322000085","219011344069620",33.87,2.50,0,334.84,371.21,11.3,9.0,0.053,847030.8,847030.8,23833,0,0,0,L,1151911521,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237505,1579077.00
02/04/2017 14:45,2,0.188,ALERT,213.96,333.33,59.986,1486237503,"201051344000633","219011344069620",26.78,-3.00,0,297.26,337.84,5.1,3.0,0.000,605931.7,605931.7,24212,0,0,0,L,1122011218,0,122.23,122.91,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237507,1579078.00
02/04/2017 14:45,2,0.209,ALERT,213.51,334.54,60.018,1486237503,"201051344000469","219011344069620",26.78,-3.00,0,298.47,337.54,5.7,3.6,0.000,608812.5,608812.5,24173,0,0,0,L,1122011218,0,121.55,122.91,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237509,1579079.00
02/04/2017 14:45,2,0.221,ACTIVE,213.29,337.84,59.970,1486237503,"201051344000646","219011344069620",28.57,0.00,0,298.47,340.85,6.4,4.3,0.013,604685.6,604685.6,24131,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237510,1579080.00
02/04/2017 14:45,2,0.768,ACTIVE,212.38,370.60,59.975,1486237503,"274151322000052","219011344069620",34.07,3.30,0,329.73,379.02,26.5,23.6,0.164,875977.7,875977.7,23598,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237511,1579081.00
02/04/2017 14:45,2,0.162,ACTIVE,213.51,301.47,59.975,1486237503,"201051344000585","219011344069620",23.24,-1.00,0,299.07,302.68,3.9,1.8,0.000,615204.3,615204.3,24242,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237512,1579082.00
02/04/2017 14:45,2,0.463,ACTIVE,213.29,348.36,59.975,1486237503,"201051344001230","219011344069620",32.07,0.50,0,333.03,361.59,15.1,12.6,0.084,608276.5,608276.5,23983,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237513,1579083.00
02/04/2017 14:45,2,0.213,ACTIVE,213.96,338.14,59.944,1486237503,"201051344000582","219011344069620",29.32,-0.50,0,299.67,340.85,6.4,4.2,0.009,599980.4,599980.4,24168,0,0,0,L,1122011218,0,122.46,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237514,1579084.00
02/04/2017 14:45,2,0.279,ACTIVE,213.06,336.94,59.981,1486237503,"201051344000955","219011344069620",29.88,0.50,0,331.83,341.15,8.5,6.3,0.018,615314.4,615314.4,24108,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237515,1579085.00
02/04/2017 14:45,2,0.229,ACTIVE,212.38,439.13,59.970,1486237503,"274151322000094","219011344069620",41.57,3.70,0,335.14,448.15,9.6,7.3,0.057,721281.9,721281.9,24389,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237516,1579086.00
02/04/2017 14:45,2,0.260,ACTIVE,213.29,337.24,59.986,1486237503,"201051344000579","219011344069620",29.78,-1.50,0,322.81,355.58,7.9,5.7,0.013,624314.1,624314.1,24081,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237516,1579087.00
02/04/2017 14:45,2,0.279,ACTIVE,213.29,362.19,59.975,1486237503,"201051344000890","219011344069620",33.81,1.00,0,332.73,369.10,9.6,7.3,0.027,612348.0,612348.0,24164,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237517,1579088.00
02/04/2017 14:45,2,0.324,ACTIVE,213.51,363.39,59.986,1486237503,"201051344000438","219011344069620",33.83,0.50,0,333.33,369.70,11.2,8.8,0.035,613420.1,613420.1,24161,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237518,1579089.00
02/04/2017 14:45,2,0.283,ACTIVE,213.74,337.54,59.970,1486237503,"201051344000417","219011344069620",21.27,0.50,0,298.47,339.95,6.1,4.0,0.009,596565.7,596565.7,24328,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237519,1579090.00
02/04/2017 14:45,2,0.443,ACTIVE,212.61,360.08,59.944,1486237503,"274151322000083","219011344069620",33.36,1.50,0,334.24,367.00,15.0,12.6,0.088,867500.1,867500.1,23633,0,0,0,L,1151911521,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237520,1579091.00
02/04/2017 14:45,2,0.588,ACTIVE,213.29,371.21,59.970,1486237503,"274151322000076","219011344069620",34.29,3.00,0,334.84,376.92,20.4,17.7,0.119,924678.6,924678.6,23740,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237521,1579092.00
02/04/2017 14:45,2,0.168,ALERT,213.29,326.72,59.975,1486237503,"201051344000868","219011344069620",25.25,-3.00,0,299.67,337.54,4.3,2.3,0.000,607248.4,607248.4,24191,0,0,0,L,1122011218,0,121.55,122.68,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237523,1579093.00
02/04/2017 14:45,2,0.400,ACTIVE,212.61,342.95,59.970,1486237503,"274151322000095","219011344069620",31.69,0.50,0,333.63,349.86,12.9,10.5,0.075,916137.8,916137.8,23812,0,0,0,L,1151911521,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237524,1579094.00
02/04/2017 14:45,2,0.152,ALERT,213.06,332.73,60.007,1486237503,"201051344000988","219011344069620",26.30,-2.00,0,297.26,339.95,4.1,2.0,0.000,568943.8,568943.8,24222,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237526,1579095.00
02/04/2017 14:45,2,0.174,ALERT,213.29,322.81,59.981,1486237503,"201051344001025","219011344069620",25.76,-1.50,0,298.17,337.84,4.6,2.5,0.000,613384.8,613384.8,24252,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237527,1579096.00
02/04/2017 14:45,2,0.295,ACTIVE,213.29,341.75,59.954,1486237503,"201051344000458","219011344069620",31.61,0.00,0,333.63,352.87,9.5,7.2,0.027,617474.6,617474.6,23919,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237528,1579097.00
02/04/2017 14:45,2,1.791,ACTIVE,213.96,369.70,60.012,1486237503,"201051344000853","219011344069620",33.14,0.00,0,352.87,405.17,60.1,56.1,0.486,616513.1,616513.1,23787,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237529,1579098.00
02/04/2017 14:45,2,0.488,ACTIVE,213.74,341.45,59.981,1486237503,"201051344000685","219011344069620",31.31,1.00,0,333.93,362.79,15.5,13.0,0.084,613009.0,613009.0,24046,0,0,0,L,1122011218,0,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237530,1579099.00
02/04/2017 14:45,2,0.430,ACTIVE,213.74,339.04,59.981,1486237503,"201051344000917","219011344069620",21.71,1.50,0,331.83,344.76,9.5,7.2,0.044,609692.0,609692.0,24070,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237531,1579100.00
02/04/2017 14:45,2,0.449,ACTIVE,213.74,339.95,59.970,1486237503,"201051344001145","219011344069620",30.83,0.50,0,334.54,367.00,14.1,11.7,0.080,616659.6,616659.6,23905,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237532,1579101.00
02/04/2017 14:45,2,0.244,ALERT,213.51,337.54,59.949,1486237503,"201051344000651","219011344069620",23.10,-1.00,0,298.17,361.89,5.7,3.6,0.000,608064.0,608064.0,24186,0,0,0,L,1122011218,0,122.68,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237534,1579102.00
02/04/2017 14:45,2,0.148,ACTIVE,212.16,337.24,59.981,1486237503,"274151322000088","219011344069620",30.59,2.00,0,333.03,340.25,4.5,2.5,0.018,831959.2,831959.2,23781,0,0,0,L,1151911521,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237535,1579103.00
02/04/2017 14:45,2,0.314,ACTIVE,213.29,340.25,60.023,1486237503,"274151322000068","219011344069620",29.68,2.50,0,335.14,343.55,9.5,7.2,0.040,722090.9,722090.9,24294,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237536,1579104.00
02/04/2017 14:45,2,0.158,ACTIVE,213.06,336.04,59.986,1486237503,"201051344001135","219011344069620",27.17,0.00,0,299.07,347.46,4.4,2.3,0.000,603585.1,603585.1,24251,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237536,1579105.00
02/04/2017 14:45,2,0.229,ACTIVE,212.83,337.24,59.986,1486237503,"201051344000594","219011344069620",29.64,-2.50,0,299.07,342.05,6.9,4.7,0.009,619780.1,619780.1,24122,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237537,1579106.00
02/04/2017 14:45,2,0.219,ACTIVE,213.51,337.24,59.991,1486237503,"201051344001203","219011344069620",23.50,-0.50,0,298.47,352.57,5.2,3.1,0.004,611984.5,611984.5,24229,0,0,0,L,1122011218,0,122.91,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237538,1579107.00
02/04/2017 14:45,2,0.357,ACTIVE,212.38,337.24,59.981,1486237503,"274151322000054","219011344069620",22.92,3.30,0,333.03,342.05,8.3,6.1,0.044,848407.4,848407.4,23808,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237539,1579108.00
02/04/2017 14:45,2,0.160,ACTIVE,213.51,301.17,59.975,1486237503,"201051344000867","219011344069620",23.12,-2.50,0,298.47,303.28,3.8,1.7,0.000,606087.9,606087.9,24240,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237540,1579109.00
02/04/2017 14:45,2,0.275,ACTIVE,213.29,337.54,59.981,1486237503,"201051344001093","219011344069620",30.00,1.00,0,331.23,344.15,8.4,6.2,0.009,609186.6,609186.6,24121,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237541,1579110.00
02/04/2017 14:45,2,0.807,ACTIVE,213.29,386.83,60.002,1486237503,"201051344000900","219011344069620",35.76,-0.50,0,334.54,399.16,29.2,26.3,0.225,625362.7,625362.7,23702,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237542,1579111.00
02/04/2017 14:45,2,0.266,ACTIVE,213.51,351.07,59.986,1486237503,"201051344000648","219011344069620",32.64,-3.50,0,333.63,356.18,8.8,6.6,0.022,614882.9,614882.9,23748,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237543,1579112.00
02/04/2017 14:45,2,1.854,ACTIVE,213.51,363.69,59.991,1486237503,"201051344000569","219011344069620",32.46,0.50,0,342.35,391.34,60.9,56.9,0.495,626278.1,626278.1,23693,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237544,1579113.00
02/04/2017 14:45,2,0.256,ACTIVE,213.29,381.42,59.991,1486237503,"201051344000983","219011344069620",35.76,-0.50,0,333.93,385.63,9.3,7.1,0.031,618394.8,618394.8,23869,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237545,1579114.00
02/04/2017 14:45,2,0.430,ACTIVE,213.96,343.55,59.991,1486237503,"201051344000576","219011344069620",31.65,-2.00,0,333.93,355.88,13.8,11.4,0.066,617694.8,617694.8,23752,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237546,1579115.00
02/04/2017 14:45,2,0.195,ACTIVE,212.38,338.14,59.991,1486237503,"274151322000087","219011344069620",30.38,2.00,0,333.63,341.75,6.0,3.9,0.022,820296.6,820296.6,24060,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237547,1579116.00
02/04/2017 14:45,2,0.164,ALERT,213.51,334.84,59.986,1486237503,"201051344001158","219011344069620",27.04,-2.50,0,299.07,338.74,4.5,2.5,0.004,606724.6,606724.6,24146,0,0,0,L,1122011218,1,121.55,122.46,0002,-3,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486237549,1579117.00
02/04/2017 15:00,2,0.223,ACTIVE,213.74,337.84,59.949,1486238403,"201051344000645","219011344069620",29.60,-1.50,0,333.63,359.18,6.7,4.5,0.013,616827.6,616827.6,23760,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238404,1579118.00
02/04/2017 15:00,2,0.227,ACTIVE,212.38,337.84,59.965,1486238403,"274151322000085","219011344069620",30.79,2.50,0,334.84,370.90,7.1,4.9,0.031,847032.3,847032.3,23834,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238405,1579119.00
02/04/2017 15:00,2,0.160,ALERT,213.74,300.57,59.975,1486238403,"201051344000633","219011344069620",20.73,-3.00,0,296.06,338.74,3.4,1.4,0.000,605932.1,605932.1,24214,0,0,0,L,1122011218,0,122.23,122.91,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238407,1579120.00
02/04/2017 15:00,2,0.189,ALERT,213.29,300.87,59.965,1486238403,"201051344000469","219011344069620",21.49,-3.00,0,296.96,337.24,4.1,2.1,0.000,608813.1,608813.1,24175,0,0,0,L,1122011218,0,121.10,122.91,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238409,1579121.00
02/04/2017 15:00,2,0.170,ALERT,213.29,332.13,59.970,1486238403,"201051344000646","219011344069620",26.34,0.00,0,299.67,357.98,4.6,2.5,0.000,604686.4,604686.4,24132,0,0,0,L,1122011218,0,122.68,122.01,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238410,1579122.00
02/04/2017 15:00,2,0.506,ACTIVE,212.38,361.89,59.970,1486238403,"274151322000052","219011344069620",33.64,3.30,0,333.93,377.82,17.2,14.7,0.097,875982.0,875982.0,23599,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238411,1579123.00
02/04/2017 15:00,2,0.137,ACTIVE,213.51,300.87,59.986,1486238403,"201051344000585","219011344069620",18.39,-1.00,0,297.26,302.37,2.6,0.6,0.000,615204.5,615204.5,24243,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238412,1579124.00
02/04/2017 15:00,2,0.318,ACTIVE,213.51,338.14,59.981,1486238403,"201051344001230","219011344069620",31.11,0.50,0,333.03,360.99,10.1,7.8,0.040,608278.8,608278.8,23984,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238413,1579125.00
02/04/2017 15:00,2,0.178,ALERT,213.96,302.07,60.028,1486238403,"201051344000582","219011344069620",23.93,-0.50,0,299.07,346.56,4.3,2.2,0.000,599981.1,599981.1,24169,0,0,0,L,1122011218,0,122.46,122.46,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238415,1579126.00
02/04/2017 15:00,2,0.252,ACTIVE,213.06,336.64,59.981,1486238403,"201051344000955","219011344069620",24.77,1.00,0,331.23,341.45,6.3,4.2,0.004,615315.6,615315.6,24109,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238416,1579127.00
02/04/2017 15:00,2,0.137,ACTIVE,212.61,338.44,59.975,1486238403,"274151322000094","219011344069620",30.81,3.00,0,335.14,442.14,4.3,2.3,0.022,721282.8,721282.8,24390,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238417,1579128.00
02/04/2017 15:00,2,0.229,ACTIVE,213.29,337.54,59.986,1486238403,"201051344000579","219011344069620",25.92,-1.50,0,327.62,353.17,6.0,3.9,0.000,624315.2,624315.2,24082,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238418,1579129.00
02/04/2017 15:00,2,0.244,ACTIVE,213.29,336.64,59.970,1486238403,"201051344000890","219011344069620",29.98,1.00,0,332.73,367.30,7.5,5.3,0.022,612349.5,612349.5,24165,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238419,1579130.00
02/04/2017 15:00,2,0.256,ACTIVE,213.74,337.24,59.944,1486238403,"201051344000438","219011344069620",31.05,0.50,0,332.73,368.20,8.1,5.9,0.018,613421.8,613421.8,24162,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238420,1579131.00
02/04/2017 15:00,2,0.254,ALERT,213.74,300.57,59.970,1486238403,"201051344000417","219011344069620",20.32,0.00,0,297.57,342.65,5.2,3.1,0.000,596566.5,596566.5,24329,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238422,1579132.00
02/04/2017 15:00,2,0.283,ACTIVE,212.38,352.57,59.965,1486238403,"274151322000083","219011344069620",32.66,2.00,0,335.14,367.90,9.4,7.1,0.044,867502.3,867502.3,23634,0,0,0,L,1151911521,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238423,1579133.00
02/04/2017 15:00,2,0.367,ACTIVE,213.29,362.49,59.986,1486238403,"274151322000076","219011344069620",33.66,3.00,0,335.74,376.92,12.5,10.1,0.071,924681.8,924681.8,23741,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238423,1579134.00
02/04/2017 15:00,2,0.146,ALERT,213.06,301.77,59.949,1486238403,"201051344000868","219011344069620",20.16,-3.00,0,298.17,337.24,3.0,1.0,0.000,607248.8,607248.8,24193,0,0,0,L,1122011218,0,121.55,122.91,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238425,1579135.00
02/04/2017 15:00,2,0.250,ACTIVE,212.38,337.84,59.965,1486238403,"274151322000095","219011344069620",30.06,1.00,0,333.03,349.86,7.7,5.5,0.040,916139.5,916139.5,23813,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238426,1579136.00
02/04/2017 15:00,2,0.129,ALERT,213.06,300.87,59.975,1486238403,"201051344000988","219011344069620",20.24,-2.50,0,295.16,338.14,2.7,0.6,0.000,568944.0,568944.0,24224,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238428,1579137.00
02/04/2017 15:00,2,0.141,ALERT,213.06,299.97,59.981,1486238403,"201051344001025","219011344069620",21.13,-1.50,0,296.96,337.84,3.0,1.0,0.000,613385.2,613385.2,24254,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238430,1579138.00
02/04/2017 15:00,2,0.238,ACTIVE,213.29,336.94,59.981,1486238403,"201051344000458","219011344069620",30.08,0.00,0,332.43,350.17,7.3,5.1,0.013,617476.0,617476.0,23920,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238431,1579139.00
02/04/2017 15:00,2,1.221,ACTIVE,213.74,354.97,60.012,1486238403,"201051344000853","219011344069620",32.12,0.00,0,334.84,394.95,39.8,36.4,0.305,616523.6,616523.6,23788,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238432,1579140.00
02/04/2017 15:00,2,0.318,ACTIVE,213.74,346.86,59.996,1486238403,"201051344000685","219011344069620",32.03,0.50,0,333.63,361.59,10.3,8.1,0.044,613011.4,613011.4,24047,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238433,1579141.00
02/04/2017 15:00,2,0.303,ACTIVE,213.51,337.84,59.970,1486238403,"201051344000917","219011344069620",21.11,1.50,0,331.23,344.15,6.5,4.3,0.018,609693.3,609693.3,24071,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238434,1579142.00
02/04/2017 15:00,2,0.287,ACTIVE,213.51,347.76,59.954,1486238403,"201051344001145","219011344069620",32.24,0.50,0,333.63,361.89,9.4,7.2,0.040,616661.7,616661.7,23906,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238435,1579143.00
02/04/2017 15:00,2,0.203,ALERT,213.29,299.97,59.991,1486238403,"201051344000651","219011344069620",18.96,-1.50,0,297.57,339.34,3.9,1.9,0.000,608064.6,608064.6,24188,0,0,0,L,1122011218,0,122.68,121.78,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238436,1579144.00
02/04/2017 15:00,2,0.096,ACTIVE,212.38,337.24,59.986,1486238403,"274151322000088","219011344069620",29.18,2.00,0,331.53,340.25,2.9,0.8,0.004,831959.5,831959.5,23782,0,0,0,L,1151911521,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238437,1579145.00
02/04/2017 15:00,2,0.191,ACTIVE,213.06,339.04,59.975,1486238403,"274151322000068","219011344069620",28.75,2.50,0,333.93,343.55,5.6,3.5,0.027,722092.0,722092.0,24295,0,0,0,L,1151911521,0,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238438,1579146.00
02/04/2017 15:00,2,0.135,ALERT,213.06,300.87,59.981,1486238403,"201051344001135","219011344069620",21.39,-0.50,0,298.17,340.55,2.9,0.9,0.000,603585.4,603585.4,24252,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238440,1579147.00
02/04/2017 15:00,2,0.186,ACTIVE,212.83,336.94,59.954,1486238403,"201051344000594","219011344069620",27.04,-2.00,0,317.10,351.97,5.1,3.0,0.000,619780.9,619780.9,24123,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238441,1579148.00
02/04/2017 15:00,2,0.158,ALERT,213.51,300.87,59.986,1486238403,"201051344001203","219011344069620",22.22,-1.00,0,297.87,341.45,3.6,1.5,0.000,611985.0,611985.0,24230,0,0,0,L,1122011218,0,122.68,121.78,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238443,1579149.00
02/04/2017 15:00,2,0.209,ACTIVE,212.16,337.24,59.981,1486238403,"274151322000054","219011344069620",23.14,3.30,0,332.43,341.75,4.9,2.8,0.022,848408.3,848408.3,23809,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238444,1579150.00
02/04/2017 15:00,2,0.133,ACTIVE,213.29,299.97,59.991,1486238403,"201051344000867","219011344069620",17.53,-2.00,0,296.66,303.58,2.4,0.4,0.000,606088.1,606088.1,24241,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238445,1579151.00
02/04/2017 15:00,2,0.230,ACTIVE,213.51,337.54,60.002,1486238403,"201051344001093","219011344069620",27.15,1.50,0,329.43,342.95,6.4,4.2,0.000,609187.8,609187.8,24122,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238446,1579152.00
02/04/2017 15:00,2,0.486,ACTIVE,213.06,384.43,59.981,1486238403,"201051344000900","219011344069620",35.84,-0.50,0,334.24,399.76,17.6,15.1,0.124,625367.4,625367.4,23703,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238446,1579153.00
02/04/2017 15:00,2,0.227,ACTIVE,213.29,336.64,59.975,1486238403,"201051344000648","219011344069620",28.96,-3.00,0,332.73,357.08,6.6,4.5,0.009,614884.2,614884.2,23749,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238447,1579154.00
02/04/2017 15:00,2,1.207,ACTIVE,213.29,359.18,59.991,1486238403,"201051344000569","219011344069620",32.56,0.50,0,332.73,391.34,39.8,36.5,0.309,626288.6,626288.6,23694,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238448,1579155.00
02/04/2017 15:00,2,0.246,ACTIVE,213.29,367.60,59.981,1486238403,"201051344000983","219011344069620",34.31,-0.50,0,333.33,386.83,8.6,6.4,0.027,618396.4,618396.4,23870,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238449,1579156.00
02/04/2017 15:00,2,0.156,ALERT,213.06,300.87,59.986,1486238403,"201051344001158","219011344069620",19.76,-3.00,0,297.26,339.95,3.1,1.1,0.000,606725.0,606725.0,24148,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238451,1579157.00
02/04/2017 15:00,2,0.326,ACTIVE,213.51,344.45,59.986,1486238403,"201051344000576","219011344069620",31.81,-1.50,0,333.03,362.49,10.6,8.3,0.040,617697.0,617697.0,23753,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238452,1579158.00
02/04/2017 15:00,2,0.129,ACTIVE,212.38,337.84,59.991,1486238403,"274151322000087","219011344069620",29.78,2.00,0,332.73,340.85,4.0,1.9,0.013,820297.2,820297.2,24061,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486238453,1579159.00
02/04/2017 15:15,2,0.205,ACTIVE,213.51,337.24,59.981,1486239304,"201051344000645","219011344069620",27.77,-1.50,0,327.02,348.66,5.8,3.6,0.009,616828.6,616828.6,23761,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239305,1579160.00
02/04/2017 15:15,2,0.180,ACTIVE,212.61,337.54,59.954,1486239304,"274151322000085","219011344069620",30.63,2.00,0,334.24,347.16,5.6,3.5,0.027,847033.2,847033.2,23835,0,0,0,L,1151911521,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239306,1579161.00
02/04/2017 15:15,2,0.146,ALERT,213.51,299.67,60.018,1486239304,"201051344000633","219011344069620",17.08,-3.50,0,296.66,311.69,2.5,0.5,0.000,605932.2,605932.2,24216,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1486239307,1579162.00
02/04/2017 15:15,2,0.182,ACTIVE,213.06,300.57,59.981,1486239304,"201051344000469","219011344069620",19.26,-3.00,0,297.57,302.37,3.6,1.5,0.000,608813.4,608813.4,24177,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239308,1579163.00
02/04/2017 15:15,2,0.158,ALERT,213.06,300.57,59.986,1486239304,"201051344000646","219011344069620",22.98,-1.00,0,297.57,336.64,3.8,1.7,0.000,604686.8,604686.8,24134,0,0,0,L,1122011218,0,122.46,121.78,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239310,1579164.00
02/04/2017 15:15,2,0.430,ACTIVE,212.16,360.38,59.981,1486239304,"274151322000052","219011344069620",33.52,3.30,0,333.63,370.60,14.7,12.2,0.080,875985.0,875985.0,23600,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239311,1579165.00
02/04/2017 15:15,2,0.125,ALERT,213.29,300.87,59.981,1486239304,"201051344000585","219011344069620",12.44,-1.00,0,298.47,310.49,1.6,0.0,0.000,615204.5,615204.5,24244,0,0,0,L,1122011218,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486239313,1579166.00
02/04/2017 15:15,2,0.270,ACTIVE,213.29,336.64,59.965,1486239304,"201051344001230","219011344069620",30.75,0.50,0,331.23,346.26,8.4,6.2,0.022,608280.4,608280.4,23985,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239314,1579167.00
02/04/2017 15:15,2,0.162,ACTIVE,213.74,301.77,59.996,1486239304,"201051344000582","219011344069620",22.26,-1.00,0,299.97,304.18,3.7,1.6,0.000,599981.5,599981.5,24171,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239315,1579168.00
02/04/2017 15:15,2,0.205,ALERT,213.06,336.34,59.970,1486239304,"201051344000955","219011344069620",26.36,0.50,0,299.07,350.77,5.5,3.4,0.004,615316.4,615316.4,24110,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239316,1579169.00
02/04/2017 15:15,2,0.102,ACTIVE,212.38,337.54,59.975,1486239304,"274151322000094","219011344069620",29.98,2.00,0,334.54,340.55,3.1,1.1,0.004,721283.1,721283.1,24391,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239317,1579170.00
02/04/2017 15:15,2,0.203,ALERT,213.29,325.22,60.007,1486239304,"201051344000579","219011344069620",25.66,-2.00,0,299.67,339.65,5.3,3.2,0.000,624316.0,624316.0,24083,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239319,1579171.00
02/04/2017 15:15,2,0.221,ACTIVE,213.06,336.04,59.965,1486239304,"201051344000890","219011344069620",28.53,0.50,0,317.70,352.57,6.4,4.3,0.004,612350.5,612350.5,24166,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239320,1579172.00
02/04/2017 15:15,2,0.230,ACTIVE,213.51,336.94,59.965,1486239304,"201051344000438","219011344069620",29.38,0.50,0,332.73,343.85,7.0,4.8,0.009,613423.0,613423.0,24163,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239321,1579173.00
02/04/2017 15:15,2,0.230,ACTIVE,213.51,300.27,59.970,1486239304,"201051344000417","219011344069620",19.96,-0.50,0,298.17,302.98,4.7,2.6,0.000,596567.2,596567.2,24331,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239322,1579174.00
02/04/2017 15:15,2,0.232,ACTIVE,212.38,349.26,59.970,1486239304,"274151322000083","219011344069620",32.42,2.00,0,334.84,358.88,7.7,5.5,0.031,867503.7,867503.7,23635,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239323,1579175.00
02/04/2017 15:15,2,0.281,ACTIVE,213.06,360.69,59.965,1486239304,"274151322000076","219011344069620",33.60,2.50,0,335.14,370.00,9.6,7.3,0.053,924683.7,924683.7,23742,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239324,1579176.00
02/04/2017 15:15,2,0.137,ACTIVE,212.83,301.17,59.986,1486239304,"201051344000868","219011344069620",17.67,-3.00,0,298.77,303.28,2.5,0.5,0.000,607248.9,607248.9,24195,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239325,1579177.00
02/04/2017 15:15,2,0.195,ACTIVE,212.16,337.54,59.965,1486239304,"274151322000095","219011344069620",29.98,1.00,0,333.93,341.45,6.0,3.8,0.027,916140.6,916140.6,23814,0,0,0,L,1151911521,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239325,1579178.00
02/04/2017 15:15,2,0.121,ACTIVE,212.83,300.57,59.949,1486239304,"201051344000988","219011344069620",17.49,-2.50,0,295.76,302.37,2.1,0.2,0.000,568944.1,568944.1,24226,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239326,1579179.00
02/04/2017 15:15,2,0.125,ACTIVE,213.29,299.97,59.959,1486239304,"201051344001025","219011344069620",17.57,-1.50,0,297.87,304.18,2.3,0.3,0.000,613385.2,613385.2,24256,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239327,1579180.00
02/04/2017 15:15,2,0.221,ACTIVE,213.06,336.34,59.975,1486239304,"201051344000458","219011344069620",29.02,0.00,0,322.21,350.17,6.5,4.4,0.004,617477.1,617477.1,23921,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239328,1579181.00
02/04/2017 15:15,2,1.045,ACTIVE,213.51,355.58,59.959,1486239304,"201051344000853","219011344069620",32.30,-0.50,0,333.93,375.11,34.2,31.1,0.261,616531.2,616531.2,23789,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239329,1579182.00
02/04/2017 15:15,2,0.281,ACTIVE,213.74,338.44,59.965,1486239304,"201051344000685","219011344069620",31.11,1.00,0,334.24,352.57,8.9,6.7,0.031,613013.1,613013.1,24048,0,0,0,L,1122011218,0,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239330,1579183.00
02/04/2017 15:15,2,0.244,ACTIVE,213.51,338.14,59.965,1486239304,"201051344000917","219011344069620",27.61,1.50,0,331.23,342.65,6.9,4.7,0.018,609694.4,609694.4,24072,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239331,1579184.00
02/04/2017 15:15,2,0.252,ACTIVE,213.74,337.84,59.944,1486239304,"201051344001145","219011344069620",31.09,0.50,0,334.54,354.67,8.0,5.8,0.031,616663.2,616663.2,23907,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239332,1579185.00
02/04/2017 15:15,2,0.170,ACTIVE,213.29,300.27,59.965,1486239304,"201051344000651","219011344069620",19.76,-2.00,0,297.87,303.28,3.4,1.4,0.000,608064.9,608064.9,24190,0,0,0,L,1122011218,0,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239333,1579186.00
02/04/2017 15:15,2,0.088,ACTIVE,212.16,336.34,59.959,1486239304,"274151322000088","219011344069620",27.59,2.00,0,325.22,345.96,2.4,0.4,0.000,831959.6,831959.6,23783,0,0,0,L,1151911521,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239334,1579187.00
02/04/2017 15:15,2,0.164,ACTIVE,212.83,338.14,59.954,1486239304,"274151322000068","219011344069620",28.61,2.00,0,335.14,341.75,4.8,2.7,0.018,722092.7,722092.7,24296,0,0,0,L,1151911521,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239334,1579188.00
02/04/2017 15:15,2,0.127,ACTIVE,213.06,300.87,59.959,1486239304,"201051344001135","219011344069620",18.98,-0.50,0,298.47,304.18,2.5,0.5,0.000,603585.5,603585.5,24254,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239335,1579189.00
02/04/2017 15:15,2,0.178,ALERT,212.61,301.17,60.007,1486239304,"201051344000594","219011344069620",23.64,-2.50,0,299.07,338.14,4.2,2.2,0.000,619781.5,619781.5,24124,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239337,1579190.00
02/04/2017 15:15,2,0.148,ACTIVE,213.29,300.57,59.949,1486239304,"201051344001203","219011344069620",20.24,-1.50,0,298.47,305.38,3.0,1.0,0.000,611985.2,611985.2,24232,0,0,0,L,1122011218,0,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239338,1579191.00
02/04/2017 15:15,2,0.178,ACTIVE,212.16,336.64,59.922,1486239304,"274151322000054","219011344069620",23.00,3.00,0,333.33,340.25,4.2,2.1,0.022,848408.9,848408.9,23810,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239339,1579192.00
