ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 15:15,2,0.076,ALERT,213.29,299.67,59.949,1486239304,"201051344000867","219011344069620",31.87,-2.50,0,297.57,308.99,2.5,0.4,0.000,606088.2,606088.2,24242,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486239341,1579193.00
02/04/2017 15:15,2,0.225,ALERT,213.29,308.09,59.970,1486239304,"201051344001093","219011344069620",23.95,0.50,0,298.77,341.75,5.5,3.4,0.000,609188.7,609188.7,24123,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239343,1579194.00
02/04/2017 15:15,2,0.422,ACTIVE,213.06,367.60,59.928,1486239304,"201051344000900","219011344069620",34.13,-0.50,0,333.63,393.15,14.6,12.2,0.102,625370.6,625370.6,23704,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239344,1579195.00
02/04/2017 15:15,2,0.207,ALERT,213.29,336.94,59.965,1486239304,"201051344000648","219011344069620",27.73,-3.50,0,297.87,345.36,5.8,3.7,0.004,614885.1,614885.1,23750,0,0,0,L,1122011218,0,121.33,122.68,0002,-6,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239346,1579196.00
02/04/2017 15:15,2,1.049,ACTIVE,213.29,358.28,59.965,1486239304,"201051344000569","219011344069620",32.68,0.00,0,331.83,377.22,34.8,31.6,0.261,626296.4,626296.4,23695,0,0,0,L,1122011218,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239346,1579197.00
02/04/2017 15:15,2,0.230,ACTIVE,213.29,343.25,59.965,1486239304,"201051344000983","219011344069620",31.75,-1.00,0,333.03,372.71,7.5,5.3,0.027,618397.7,618397.7,23871,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239347,1579198.00
02/04/2017 15:15,2,0.133,ACTIVE,213.29,300.57,59.965,1486239304,"201051344001158","219011344069620",19.60,-3.50,0,297.57,302.07,2.7,0.6,0.000,606725.2,606725.2,24150,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239348,1579199.00
02/04/2017 15:15,2,0.295,ACTIVE,213.74,347.76,59.954,1486239304,"201051344000576","219011344069620",32.18,-2.00,0,333.03,354.07,9.7,7.4,0.031,617698.8,617698.8,23754,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239349,1579200.00
02/04/2017 15:15,2,0.109,ACTIVE,212.38,336.94,59.959,1486239304,"274151322000087","219011344069620",29.36,2.00,0,330.33,343.55,3.3,1.2,0.000,820297.5,820297.5,24062,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486239350,1579201.00
02/04/2017 15:30,2,0.201,ALERT,213.74,337.54,59.996,1486240203,"201051344000645","219011344069620",27.43,-1.50,0,297.57,344.15,5.6,3.5,0.004,616829.4,616829.4,23762,0,0,0,L,1122011218,0,122.23,122.68,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240205,1579202.00
02/04/2017 15:30,2,0.164,ACTIVE,212.83,337.54,60.002,1486240203,"274151322000085","219011344069620",31.05,1.50,0,333.93,340.85,5.2,3.1,0.022,847034.0,847034.0,23836,0,0,0,L,1151911521,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240206,1579203.00
02/04/2017 15:30,2,0.143,ALERT,213.74,300.87,59.996,1486240203,"201051344000633","219011344069620",16.46,-3.50,0,296.36,310.49,2.4,0.4,0.000,605932.4,605932.4,24218,0,0,0,L,1122011218,0,122.23,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486240208,1579204.00
02/04/2017 15:30,2,0.182,ACTIVE,213.29,301.17,60.039,1486240203,"201051344000469","219011344069620",18.81,-3.00,0,297.26,302.68,3.5,1.5,0.000,608813.7,608813.7,24178,0,0,0,L,1122011218,0,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240209,1579205.00
02/04/2017 15:30,2,0.176,ACTIVE,213.06,301.17,60.018,1486240203,"201051344000646","219011344069620",20.73,-1.00,0,298.77,302.68,3.7,1.7,0.000,604687.2,604687.2,24136,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240210,1579206.00
02/04/2017 15:30,2,0.438,ACTIVE,212.61,360.99,59.991,1486240203,"274151322000052","219011344069620",33.42,3.00,0,334.54,369.70,14.8,12.4,0.071,875987.9,875987.9,23601,0,0,0,L,1151911521,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240210,1579207.00
02/04/2017 15:30,2,0.066,ALERT,213.29,300.87,59.996,1486240203,"201051344000585","219011344069620",32.08,-1.50,0,297.87,309.89,2.2,0.2,0.000,615204.6,615204.6,24246,0,0,0,L,1122011218,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486240212,1579208.00
02/04/2017 15:30,2,0.262,ACTIVE,213.06,336.64,60.012,1486240203,"201051344001230","219011344069620",30.24,0.50,0,331.53,341.75,8.1,5.8,0.031,608281.8,608281.8,23986,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240213,1579209.00
02/04/2017 15:30,2,0.164,ACTIVE,213.74,301.47,60.028,1486240203,"201051344000582","219011344069620",21.95,-1.50,0,299.37,303.58,3.7,1.6,0.000,599981.8,599981.8,24172,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240214,1579210.00
02/04/2017 15:30,2,0.201,ALERT,213.06,336.34,60.002,1486240203,"201051344000955","219011344069620",26.10,0.00,0,298.47,346.86,5.3,3.2,0.000,615317.1,615317.1,24112,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240216,1579211.00
02/04/2017 15:30,2,0.094,ACTIVE,212.61,337.54,59.996,1486240203,"274151322000094","219011344069620",29.84,1.50,0,333.93,340.25,2.9,0.9,0.009,721283.3,721283.3,24392,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240217,1579212.00
02/04/2017 15:30,2,0.203,ALERT,213.51,322.21,60.002,1486240203,"201051344000579","219011344069620",25.37,-2.00,0,297.57,336.94,5.3,3.2,0.000,624316.7,624316.7,24085,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240219,1579213.00
02/04/2017 15:30,2,0.215,ALERT,213.29,336.64,60.002,1486240203,"201051344000890","219011344069620",28.25,0.50,0,298.77,345.36,6.2,4.1,0.004,612351.5,612351.5,24167,0,0,0,L,1122011218,0,122.46,121.55,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240221,1579214.00
02/04/2017 15:30,2,0.227,ALERT,213.51,337.54,59.996,1486240203,"201051344000438","219011344069620",28.98,0.00,0,298.77,340.55,6.7,4.5,0.009,613424.0,613424.0,24164,0,0,0,L,1122011218,0,122.68,122.01,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240222,1579215.00
02/04/2017 15:30,2,0.229,ACTIVE,213.29,299.97,59.996,1486240203,"201051344000417","219011344069620",19.90,-1.00,0,298.47,302.37,4.7,2.6,0.000,596567.8,596567.8,24332,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240223,1579216.00
02/04/2017 15:30,2,0.201,ACTIVE,212.61,361.59,59.991,1486240203,"274151322000083","219011344069620",33.68,2.00,0,334.84,363.99,6.9,4.7,0.031,867504.9,867504.9,23636,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240224,1579217.00
02/04/2017 15:30,2,0.275,ACTIVE,213.29,362.19,60.002,1486240203,"274151322000076","219011344069620",33.72,2.50,0,335.74,369.40,9.5,7.2,0.049,924685.3,924685.3,23743,0,0,0,L,1151911521,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240225,1579218.00
02/04/2017 15:30,2,0.135,ALERT,213.06,301.47,60.002,1486240203,"201051344000868","219011344069620",16.92,-3.00,0,299.37,314.40,2.3,0.3,0.000,607248.9,607248.9,24196,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486240227,1579219.00
02/04/2017 15:30,2,0.170,ACTIVE,212.38,337.54,59.991,1486240203,"274151322000095","219011344069620",31.05,1.00,0,333.63,340.85,5.3,3.2,0.022,916141.3,916141.3,23815,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240228,1579220.00
02/04/2017 15:30,2,0.121,ALERT,213.06,301.17,59.991,1486240203,"201051344000988","219011344069620",16.88,-2.50,0,296.36,313.20,2.1,0.1,0.000,568944.1,568944.1,24227,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486240230,1579221.00
02/04/2017 15:30,2,0.129,ALERT,212.83,299.97,59.991,1486240203,"201051344001025","219011344069620",17.08,-2.00,0,298.47,309.89,2.2,0.2,0.000,613385.3,613385.3,24257,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1486240231,1579222.00
02/04/2017 15:30,2,0.223,ALERT,213.06,336.64,59.996,1486240203,"201051344000458","219011344069620",28.94,0.00,0,299.07,341.75,6.5,4.4,0.004,617478.1,617478.1,23922,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240233,1579223.00
02/04/2017 15:30,2,1.018,ACTIVE,213.74,353.47,59.991,1486240203,"201051344000853","219011344069620",32.14,-0.50,0,334.54,372.71,33.1,30.1,0.243,616538.3,616538.3,23790,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240234,1579224.00
02/04/2017 15:30,2,0.277,ACTIVE,213.51,339.04,59.986,1486240203,"201051344000685","219011344069620",30.40,1.00,0,332.73,344.15,8.6,6.3,0.027,613014.6,613014.6,24049,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240235,1579225.00
02/04/2017 15:30,2,0.221,ACTIVE,213.51,337.84,59.996,1486240203,"201051344000917","219011344069620",29.68,1.50,0,328.22,345.96,6.7,4.5,0.013,609695.5,609695.5,24073,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240236,1579226.00
02/04/2017 15:30,2,0.244,ACTIVE,213.51,338.74,59.970,1486240203,"201051344001145","219011344069620",30.65,0.00,0,333.03,344.45,7.6,5.4,0.027,616664.5,616664.5,23908,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240237,1579227.00
02/04/2017 15:30,2,0.168,ACTIVE,213.29,300.57,59.975,1486240203,"201051344000651","219011344069620",18.83,-2.50,0,298.47,302.37,3.2,1.2,0.000,608065.1,608065.1,24191,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240238,1579228.00
02/04/2017 15:30,2,0.082,ALERT,211.93,337.24,59.975,1486240203,"274151322000088","219011344069620",27.85,1.50,0,297.26,351.97,2.4,0.4,0.000,831959.6,831959.6,23784,0,0,0,L,1151911521,0,122.68,122.01,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240240,1579229.00
02/04/2017 15:30,2,0.160,ACTIVE,212.83,337.84,59.981,1486240203,"274151322000068","219011344069620",29.18,2.00,0,335.44,341.45,4.8,2.7,0.018,722093.3,722093.3,24297,0,0,0,L,1151911521,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240241,1579230.00
02/04/2017 15:30,2,0.125,ACTIVE,212.83,300.87,59.986,1486240203,"201051344001135","219011344069620",18.91,-1.00,0,299.07,303.28,2.4,0.4,0.000,603585.5,603585.5,24255,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240241,1579231.00
02/04/2017 15:30,2,0.174,ACTIVE,212.83,302.07,59.944,1486240203,"201051344000594","219011344069620",23.58,-3.00,0,298.47,302.98,4.2,2.1,0.000,619782.0,619782.0,24126,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240242,1579232.00
02/04/2017 15:30,2,0.146,ACTIVE,213.29,300.57,59.991,1486240203,"201051344001203","219011344069620",20.04,-2.00,0,298.77,304.48,3.0,1.0,0.000,611985.4,611985.4,24233,0,0,0,L,1122011218,0,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240243,1579233.00
02/04/2017 15:30,2,0.174,ACTIVE,212.16,337.54,59.981,1486240203,"274151322000054","219011344069620",22.84,3.00,0,333.33,340.55,4.0,2.0,0.009,848409.3,848409.3,23811,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240244,1579234.00
02/04/2017 15:30,2,0.074,ALERT,213.51,300.57,60.002,1486240203,"201051344000867","219011344069620",31.77,-2.50,0,297.57,308.99,2.4,0.4,0.000,606088.3,606088.3,24244,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486240246,1579235.00
02/04/2017 15:30,2,0.227,ACTIVE,213.06,307.18,60.023,1486240203,"201051344001093","219011344069620",23.78,0.00,0,299.07,331.23,5.5,3.3,0.000,609189.4,609189.4,24125,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240247,1579236.00
02/04/2017 15:30,2,0.387,ACTIVE,213.29,382.03,60.002,1486240203,"201051344000900","219011344069620",35.60,-0.50,0,334.24,387.74,14.0,11.6,0.093,625373.3,625373.3,23705,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240248,1579237.00
02/04/2017 15:30,2,0.203,ALERT,213.51,337.54,60.007,1486240203,"201051344000648","219011344069620",27.57,-3.50,0,298.17,351.07,5.7,3.6,0.004,614885.9,614885.9,23752,0,0,0,L,1122011218,0,121.55,122.68,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240250,1579238.00
02/04/2017 15:30,2,1.033,ACTIVE,213.51,354.67,59.986,1486240203,"201051344000569","219011344069620",32.26,0.00,0,333.03,373.31,33.8,30.7,0.252,626303.7,626303.7,23696,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240250,1579239.00
02/04/2017 15:30,2,0.230,ACTIVE,213.51,339.04,59.986,1486240203,"201051344000983","219011344069620",31.33,-1.00,0,333.03,350.17,7.3,5.2,0.022,618398.9,618398.9,23872,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240251,1579240.00
02/04/2017 15:30,2,0.131,ACTIVE,213.29,301.17,59.986,1486240203,"201051344001158","219011344069620",19.28,-3.50,0,298.47,302.68,2.6,0.6,0.000,606725.2,606725.2,24151,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240252,1579241.00
02/04/2017 15:30,2,0.297,ACTIVE,213.74,342.65,59.981,1486240203,"201051344000576","219011344069620",31.67,-1.50,0,333.33,357.98,9.5,7.3,0.027,617700.5,617700.5,23755,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240253,1579242.00
02/04/2017 15:30,2,0.105,ALERT,212.61,337.54,59.981,1486240203,"274151322000087","219011344069620",29.08,1.50,0,296.96,349.86,3.1,1.1,0.000,820297.7,820297.7,24063,0,0,0,L,1151911521,0,122.23,122.46,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486240255,1579243.00
02/04/2017 15:45,2,0.209,ALERT,213.51,337.54,59.933,1486241103,"201051344000645","219011344069620",26.32,-1.50,0,298.77,353.17,5.6,3.5,0.004,616830.1,616830.1,23764,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241105,1579244.00
02/04/2017 15:45,2,0.158,ACTIVE,212.38,336.94,59.981,1486241103,"274151322000085","219011344069620",30.79,1.50,0,334.24,340.55,5.0,2.9,0.013,847034.5,847034.5,23837,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241106,1579245.00
02/04/2017 15:45,2,0.141,ALERT,213.51,300.27,59.981,1486241103,"201051344000633","219011344069620",15.61,-3.50,0,296.96,312.59,2.2,0.2,0.000,605932.5,605932.5,24220,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486241108,1579246.00
02/04/2017 15:45,2,0.182,ALERT,213.06,300.87,59.996,1486241103,"201051344000469","219011344069620",18.27,-3.00,0,297.87,315.60,3.4,1.3,0.000,608814.0,608814.0,24179,0,0,0,L,1122011218,0,121.10,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1486241110,1579247.00
02/04/2017 15:45,2,0.166,ACTIVE,212.83,301.17,59.981,1486241103,"201051344000646","219011344069620",21.27,-1.50,0,298.77,302.37,3.6,1.6,0.000,604687.4,604687.4,24137,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241111,1579248.00
02/04/2017 15:45,2,0.418,ACTIVE,211.93,360.08,59.986,1486241103,"274151322000052","219011344069620",33.44,3.00,0,333.63,368.20,14.2,11.8,0.080,875990.5,875990.5,23602,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241112,1579249.00
02/04/2017 15:45,2,0.066,ALERT,213.06,301.17,59.991,1486241103,"201051344000585","219011344069620",32.03,-1.50,0,298.47,310.79,2.2,0.2,0.000,615204.6,615204.6,24248,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486241114,1579250.00
02/04/2017 15:45,2,0.258,ACTIVE,213.06,337.24,59.981,1486241103,"201051344001230","219011344069620",30.02,0.50,0,330.63,341.15,7.9,5.7,0.027,608283.0,608283.0,23987,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241115,1579251.00
02/04/2017 15:45,2,0.160,ACTIVE,213.51,301.77,60.012,1486241103,"201051344000582","219011344069620",21.77,-2.00,0,299.97,302.98,3.6,1.5,0.000,599982.1,599982.1,24173,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241115,1579252.00
02/04/2017 15:45,2,0.221,ALERT,212.61,300.87,59.975,1486241103,"201051344000955","219011344069620",21.51,-0.50,0,299.07,340.85,4.8,2.7,0.000,615317.7,615317.7,24114,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241117,1579253.00
02/04/2017 15:45,2,0.090,ACTIVE,212.16,337.84,59.981,1486241103,"274151322000094","219011344069620",29.86,1.00,0,331.83,342.95,2.7,0.7,0.013,721283.4,721283.4,24393,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241118,1579254.00
02/04/2017 15:45,2,0.232,ALERT,213.06,301.77,59.975,1486241103,"201051344000579","219011344069620",21.43,-2.00,0,299.67,336.64,5.0,2.9,0.000,624317.3,624317.3,24087,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241120,1579255.00
02/04/2017 15:45,2,0.211,ALERT,213.06,336.34,59.986,1486241103,"201051344000890","219011344069620",27.99,0.50,0,299.37,353.47,6.0,3.9,0.000,612352.3,612352.3,24169,0,0,0,L,1122011218,0,122.46,121.33,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241122,1579256.00
02/04/2017 15:45,2,0.223,ACTIVE,213.51,337.84,59.986,1486241103,"201051344000438","219011344069620",28.75,0.00,0,298.77,351.67,6.5,4.4,0.004,613425.0,613425.0,24166,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241123,1579257.00
02/04/2017 15:45,2,0.236,ACTIVE,213.51,300.57,60.018,1486241103,"201051344000417","219011344069620",18.92,-1.00,0,298.47,301.77,4.5,2.5,0.000,596568.2,596568.2,24333,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241124,1579258.00
02/04/2017 15:45,2,0.195,ACTIVE,212.16,359.78,59.986,1486241103,"274151322000083","219011344069620",33.48,2.00,0,334.54,364.29,6.7,4.5,0.031,867505.8,867505.8,23637,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241125,1579259.00
02/04/2017 15:45,2,0.266,ACTIVE,212.83,359.78,59.954,1486241103,"274151322000076","219011344069620",33.50,2.50,0,335.74,367.90,9.0,6.8,0.044,924686.8,924686.8,23744,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241126,1579260.00
02/04/2017 15:45,2,0.135,ALERT,213.06,301.47,60.028,1486241103,"201051344000868","219011344069620",16.66,-3.00,0,299.07,314.40,2.3,0.3,0.000,607249.0,607249.0,24198,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1486241127,1579261.00
02/04/2017 15:45,2,0.166,ACTIVE,212.16,336.64,59.996,1486241103,"274151322000095","219011344069620",30.89,1.00,0,333.93,340.25,5.2,3.0,0.018,916142.0,916142.0,23816,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241128,1579262.00
02/04/2017 15:45,2,0.121,ALERT,212.83,300.87,59.991,1486241103,"201051344000988","219011344069620",16.40,-2.50,0,296.06,312.89,2.0,0.0,0.000,568944.1,568944.1,24229,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486241130,1579263.00
02/04/2017 15:45,2,0.129,ALERT,212.83,300.27,59.959,1486241103,"201051344001025","219011344069620",16.46,-2.50,0,297.87,309.89,2.1,0.2,0.000,613385.4,613385.4,24259,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486241132,1579264.00
02/04/2017 15:45,2,0.223,ACTIVE,213.06,336.34,59.970,1486241103,"201051344000458","219011344069620",28.86,0.00,0,298.77,343.85,6.6,4.4,0.004,617479.0,617479.0,23924,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241133,1579265.00
02/04/2017 15:45,2,0.988,ACTIVE,213.74,356.48,59.981,1486241103,"201051344000853","219011344069620",32.48,-0.50,0,333.93,371.81,32.6,29.5,0.243,616544.7,616544.7,23791,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241134,1579266.00
02/04/2017 15:45,2,0.277,ACTIVE,213.51,338.74,59.996,1486241103,"201051344000685","219011344069620",30.14,0.50,0,331.53,344.15,8.5,6.3,0.027,613015.9,613015.9,24050,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241135,1579267.00
02/04/2017 15:45,2,0.240,ACTIVE,213.51,338.44,59.996,1486241103,"201051344000917","219011344069620",27.35,1.50,0,330.63,343.25,6.7,4.5,0.009,609696.4,609696.4,24074,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241136,1579268.00
02/04/2017 15:45,2,0.242,ACTIVE,213.51,337.84,60.018,1486241103,"201051344001145","219011344069620",30.14,0.00,0,333.33,343.25,7.4,5.2,0.022,616665.6,616665.6,23909,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241136,1579269.00
02/04/2017 15:45,2,0.166,ALERT,213.06,299.97,60.002,1486241103,"201051344000651","219011344069620",18.23,-3.00,0,298.47,312.89,3.1,1.1,0.000,608065.3,608065.3,24192,0,0,0,L,1122011218,0,122.46,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486241138,1579270.00
02/04/2017 15:45,2,0.084,ALERT,211.70,336.04,59.991,1486241103,"274151322000088","219011344069620",27.85,1.00,0,297.57,345.06,2.4,0.4,0.000,831959.6,831959.6,23786,0,0,0,L,1151911521,0,122.46,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241140,1579271.00
02/04/2017 15:45,2,0.156,ACTIVE,213.06,338.44,59.991,1486241103,"274151322000068","219011344069620",28.98,2.00,0,334.54,341.45,4.6,2.5,0.018,722093.8,722093.8,24298,0,0,0,L,1151911521,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241141,1579272.00
02/04/2017 15:45,2,0.125,ALERT,212.61,300.57,60.002,1486241103,"201051344001135","219011344069620",18.61,-1.50,0,299.07,308.99,2.4,0.4,0.000,603585.6,603585.6,24256,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1486241143,1579273.00
02/04/2017 15:45,2,0.176,ACTIVE,212.83,301.77,59.981,1486241103,"201051344000594","219011344069620",23.58,-2.50,0,298.47,302.98,4.2,2.1,0.000,619782.4,619782.4,24127,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241144,1579274.00
02/04/2017 15:45,2,0.150,ACTIVE,213.06,300.27,59.996,1486241103,"201051344001203","219011344069620",19.42,-2.50,0,299.07,304.18,3.0,1.0,0.000,611985.5,611985.5,24234,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241145,1579275.00
02/04/2017 15:45,2,0.170,ACTIVE,211.93,336.64,59.991,1486241103,"274151322000054","219011344069620",23.02,2.50,0,333.33,340.25,4.0,1.9,0.013,848409.6,848409.6,23812,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241146,1579276.00
02/04/2017 15:45,2,0.074,ALERT,213.29,300.57,59.996,1486241103,"201051344000867","219011344069620",31.75,-2.50,0,297.87,309.89,2.5,0.5,0.000,606088.4,606088.4,24246,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486241148,1579277.00
02/04/2017 15:45,2,0.229,ACTIVE,212.83,300.57,59.986,1486241103,"201051344001093","219011344069620",23.20,-0.50,0,299.37,307.48,5.4,3.3,0.000,609190.1,609190.1,24126,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241149,1579278.00
02/04/2017 15:45,2,0.375,ACTIVE,213.06,381.42,59.965,1486241103,"201051344000900","219011344069620",35.54,-0.50,0,333.33,387.74,13.6,11.2,0.088,625375.7,625375.7,23706,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241149,1579279.00
02/04/2017 15:45,2,0.205,ALERT,213.29,336.94,59.981,1486241103,"201051344000648","219011344069620",27.53,-3.00,0,298.77,352.87,5.8,3.6,0.004,614886.6,614886.6,23754,0,0,0,L,1122011218,0,121.33,122.68,0002,-6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241151,1579280.00
02/04/2017 15:45,2,1.035,ACTIVE,213.06,354.97,59.986,1486241103,"201051344000569","219011344069620",32.28,0.50,0,331.83,371.21,33.9,30.7,0.256,626310.2,626310.2,23697,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241152,1579281.00
02/04/2017 15:45,2,0.229,ACTIVE,213.29,339.65,59.991,1486241103,"201051344000983","219011344069620",31.39,-1.00,0,332.13,345.66,7.3,5.1,0.027,618400.0,618400.0,23873,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241153,1579282.00
02/04/2017 15:45,2,0.133,ALERT,213.06,300.87,59.954,1486241103,"201051344001158","219011344069620",19.26,-3.50,0,297.87,310.79,2.6,0.6,0.000,606725.3,606725.3,24152,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1486241155,1579283.00
02/04/2017 15:45,2,0.295,ACTIVE,213.74,343.55,59.986,1486241103,"201051344000576","219011344069620",31.77,-1.50,0,333.03,349.56,9.5,7.3,0.022,617702.1,617702.1,23756,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241156,1579284.00
02/04/2017 15:45,2,0.104,ALERT,212.16,342.35,59.970,1486241103,"274151322000087","219011344069620",29.30,1.00,0,296.66,343.25,3.1,1.0,0.000,820297.9,820297.9,24065,0,0,0,L,1151911521,0,122.01,122.46,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486241158,1579285.00
02/04/2017 16:00,2,0.201,ACTIVE,213.51,337.24,59.944,1486242004,"201051344000645","219011344069620",24.63,-1.00,0,298.77,339.95,5.0,2.9,0.000,616831.0,616831.0,23766,0,0,0,L,1122011218,0,122.01,122.68,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242005,1579286.00
02/04/2017 16:00,2,0.143,ACTIVE,212.38,336.94,59.970,1486242004,"274151322000085","219011344069620",30.51,1.50,0,334.24,339.95,4.5,2.4,0.013,847035.3,847035.3,23838,0,0,0,L,1151911521,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242006,1579287.00
02/04/2017 16:00,2,0.078,ALERT,213.74,299.67,59.981,1486242004,"201051344000633","219011344069620",32.08,-3.00,0,296.66,309.89,2.6,0.6,0.000,605932.5,605932.5,24222,0,0,0,L,1122011218,0,122.01,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486242007,1579288.00
02/04/2017 16:00,2,0.174,ACTIVE,213.29,300.27,60.012,1486242004,"201051344000469","219011344069620",16.80,-3.00,0,297.87,302.07,3.0,1.0,0.000,608814.3,608814.3,24181,0,0,0,L,1122011218,0,121.10,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242008,1579289.00
02/04/2017 16:00,2,0.154,ACTIVE,213.06,300.57,59.996,1486242004,"201051344000646","219011344069620",20.99,-1.00,0,298.77,302.07,3.3,1.2,0.000,604687.8,604687.8,24138,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242009,1579290.00
02/04/2017 16:00,2,0.355,ACTIVE,211.93,360.08,59.965,1486242004,"274151322000052","219011344069620",33.36,3.00,0,333.33,368.80,12.1,9.7,0.053,875993.3,875993.3,23603,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242010,1579291.00
02/04/2017 16:00,2,0.066,ALERT,213.29,300.87,59.954,1486242004,"201051344000585","219011344069620",31.77,-1.50,0,298.47,309.89,2.1,0.2,0.000,615204.6,615204.6,24250,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242012,1579292.00
02/04/2017 16:00,2,0.240,ACTIVE,213.06,336.34,59.975,1486242004,"201051344001230","219011344069620",29.12,0.50,0,331.53,341.15,7.1,5.0,0.018,608284.4,608284.4,23988,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242013,1579293.00
02/04/2017 16:00,2,0.162,ACTIVE,213.51,301.47,59.981,1486242004,"201051344000582","219011344069620",19.72,-2.00,0,299.97,302.98,3.3,1.2,0.000,599982.4,599982.4,24174,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242014,1579294.00
02/04/2017 16:00,2,0.225,ACTIVE,212.83,300.87,59.986,1486242004,"201051344000955","219011344069620",20.18,-0.50,0,299.37,324.02,4.6,2.5,0.000,615318.4,615318.4,24116,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242015,1579295.00
02/04/2017 16:00,2,0.076,ACTIVE,211.93,336.64,59.975,1486242004,"274151322000094","219011344069620",29.18,1.00,0,326.12,346.26,2.3,0.3,0.004,721283.5,721283.5,24394,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242015,1579296.00
02/04/2017 16:00,2,0.217,ALERT,213.06,300.87,59.981,1486242004,"201051344000579","219011344069620",21.25,-1.50,0,299.67,338.74,4.7,2.6,0.000,624318.0,624318.0,24089,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242017,1579297.00
02/04/2017 16:00,2,0.201,ACTIVE,213.06,336.34,59.981,1486242004,"201051344000890","219011344069620",27.33,0.50,0,299.37,339.65,5.6,3.5,0.004,612353.3,612353.3,24171,0,0,0,L,1122011218,0,122.46,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242018,1579298.00
02/04/2017 16:00,2,0.213,ALERT,213.29,336.64,59.975,1486242004,"201051344000438","219011344069620",27.97,0.00,0,299.07,339.95,6.0,3.9,0.004,613426.0,613426.0,24167,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242020,1579299.00
02/04/2017 16:00,2,0.211,ACTIVE,213.51,300.27,59.991,1486242004,"201051344000417","219011344069620",20.04,-1.00,0,298.77,302.37,4.3,2.2,0.000,596568.9,596568.9,24334,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242021,1579300.00
02/04/2017 16:00,2,0.186,ACTIVE,212.16,345.66,59.975,1486242004,"274151322000083","219011344069620",32.16,2.50,0,334.54,363.39,6.0,3.9,0.018,867506.9,867506.9,23638,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242022,1579301.00
02/04/2017 16:00,2,0.230,ACTIVE,212.61,355.88,59.975,1486242004,"274151322000076","219011344069620",33.14,2.50,0,335.74,368.50,7.7,5.5,0.035,924688.4,924688.4,23745,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242023,1579302.00
02/04/2017 16:00,2,0.131,ACTIVE_NO_POWER,212.61,300.57,59.938,1486242004,"201051344000868","219011344069620",14.17,-3.00,0,299.37,303.28,1.9,0.0,0.000,607249.0,607249.0,24200,0,0,0,L,1122011218,0,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242024,1579303.00
02/04/2017 16:00,2,0.146,ACTIVE,212.16,336.04,59.970,1486242004,"274151322000095","219011344069620",30.22,1.00,0,333.33,339.65,4.5,2.4,0.013,916142.7,916142.7,23817,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242024,1579304.00
02/04/2017 16:00,2,0.062,ALERT,212.83,299.97,60.023,1486242004,"201051344000988","219011344069620",31.97,-2.50,0,296.36,313.20,2.1,0.1,0.000,568944.1,568944.1,24231,0,0,0,L,1122011218,0,121.10,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486242026,1579305.00
02/04/2017 16:00,2,0.074,ALERT,212.83,299.67,59.981,1486242004,"201051344001025","219011344069620",32.07,-2.00,0,298.47,308.99,2.5,0.5,0.000,613385.4,613385.4,24261,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486242028,1579306.00
02/04/2017 16:00,2,0.209,ALERT,212.83,335.74,59.970,1486242004,"201051344000458","219011344069620",28.05,0.50,0,299.07,339.95,6.0,3.9,0.004,617480.0,617480.0,23925,0,0,0,L,1122011218,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242030,1579307.00
02/04/2017 16:00,2,0.826,ACTIVE,213.74,362.19,60.007,1486242004,"201051344000853","219011344069620",33.24,-0.50,0,333.03,372.41,27.9,25.0,0.203,616551.8,616551.8,23792,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242031,1579308.00
02/04/2017 16:00,2,0.254,ACTIVE,213.51,338.14,59.970,1486242004,"201051344000685","219011344069620",29.56,1.00,0,332.43,343.25,7.7,5.5,0.022,613017.4,613017.4,24051,0,0,0,L,1122011218,0,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242032,1579309.00
02/04/2017 16:00,2,0.232,ACTIVE,213.51,337.84,59.970,1486242004,"201051344000917","219011344069620",25.19,1.50,0,324.92,348.66,5.9,3.8,0.009,609697.5,609697.5,24075,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242033,1579310.00
02/04/2017 16:00,2,0.211,ACTIVE,213.51,337.24,59.981,1486242004,"201051344001145","219011344069620",30.67,0.50,0,333.03,342.35,6.6,4.4,0.018,616666.8,616666.8,23910,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242034,1579311.00
02/04/2017 16:00,2,0.158,ACTIVE,213.06,299.67,60.007,1486242004,"201051344000651","219011344069620",15.66,-2.50,0,298.47,302.07,2.5,0.5,0.000,608065.5,608065.5,24194,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242035,1579312.00
02/04/2017 16:00,2,0.074,ACTIVE_NO_POWER,211.70,321.31,59.991,1486242004,"274151322000088","219011344069620",25.94,1.50,0,297.26,338.44,1.9,0.0,0.000,831959.7,831959.7,23788,0,0,0,L,1151911521,0,122.46,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242035,1579313.00
02/04/2017 16:00,2,0.139,ACTIVE,212.83,337.24,59.959,1486242004,"274151322000068","219011344069620",27.91,2.00,0,334.84,341.15,3.9,1.9,0.009,722094.4,722094.4,24299,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242036,1579314.00
02/04/2017 16:00,2,0.121,ACTIVE_NO_POWER,212.83,300.57,59.975,1486242004,"201051344001135","219011344069620",16.34,-1.00,0,299.07,302.98,2.0,0.0,0.000,603585.6,603585.6,24258,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242037,1579315.00
02/04/2017 16:00,2,0.168,ALERT,212.61,300.57,59.959,1486242004,"201051344000594","219011344069620",22.54,-2.50,0,299.07,335.74,3.8,1.8,0.000,619782.9,619782.9,24128,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242039,1579316.00
02/04/2017 16:00,2,0.143,ACTIVE,213.29,299.97,59.922,1486242004,"201051344001203","219011344069620",17.95,-2.00,0,298.77,303.88,2.6,0.6,0.000,611985.7,611985.7,24235,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242040,1579317.00
02/04/2017 16:00,2,0.146,ACTIVE,211.93,336.64,59.922,1486242004,"274151322000054","219011344069620",22.76,3.00,0,332.73,339.34,3.4,1.3,0.013,848410.1,848410.1,23813,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242041,1579318.00
02/04/2017 16:00,2,0.074,ALERT,213.29,299.97,59.938,1486242004,"201051344000867","219011344069620",31.37,-2.50,0,298.17,309.89,2.4,0.4,0.000,606088.5,606088.5,24248,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242043,1579319.00
02/04/2017 16:00,2,0.219,ACTIVE,212.61,299.97,59.959,1486242004,"201051344001093","219011344069620",22.62,0.00,0,299.07,329.43,5.0,2.9,0.000,609190.9,609190.9,24127,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242044,1579320.00
02/04/2017 16:00,2,0.318,ACTIVE,212.83,369.40,59.959,1486242004,"201051344000900","219011344069620",34.37,0.00,0,332.73,387.74,11.1,8.8,0.062,625378.3,625378.3,23707,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242045,1579321.00
02/04/2017 16:00,2,0.195,ACTIVE,213.06,324.92,59.996,1486242004,"201051344000648","219011344069620",25.82,-3.00,0,297.87,345.36,5.1,3.0,0.000,614887.5,614887.5,23756,0,0,0,L,1122011218,0,121.10,122.68,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242046,1579322.00
02/04/2017 16:00,2,0.936,ACTIVE,213.06,353.47,59.965,1486242004,"201051344000569","219011344069620",32.22,0.50,0,332.13,372.71,30.6,27.6,0.225,626317.6,626317.6,23698,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242047,1579323.00
02/04/2017 16:00,2,0.219,ACTIVE,213.06,335.74,59.949,1486242004,"201051344000983","219011344069620",30.28,-0.50,0,332.13,350.17,6.7,4.6,0.018,618401.2,618401.2,23874,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242048,1579324.00
02/04/2017 16:00,2,0.127,ACTIVE,213.06,299.97,59.959,1486242004,"201051344001158","219011344069620",16.66,-3.00,0,298.47,302.07,2.2,0.2,0.000,606725.4,606725.4,24154,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242048,1579325.00
02/04/2017 16:00,2,0.273,ACTIVE,213.51,337.84,59.965,1486242004,"201051344000576","219011344069620",30.67,-1.50,0,332.43,357.38,8.5,6.3,0.022,617703.8,617703.8,23757,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242049,1579326.00
02/04/2017 16:00,2,0.102,ACTIVE,211.93,312.89,59.970,1486242004,"274151322000087","219011344069620",24.89,1.50,0,296.66,349.26,2.6,0.6,0.000,820298.1,820298.1,24067,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242050,1579327.00
02/04/2017 16:15,2,0.164,ALERT,213.51,323.11,59.981,1486242904,"201051344000645","219011344069620",25.88,-1.00,0,297.87,343.25,4.3,2.2,0.000,616831.6,616831.6,23767,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242906,1579328.00
02/04/2017 16:15,2,0.119,ACTIVE,212.16,335.74,59.975,1486242904,"274151322000085","219011344069620",30.04,1.50,0,331.83,339.34,3.6,1.6,0.009,847035.7,847035.7,23839,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242907,1579329.00
02/04/2017 16:15,2,0.078,ALERT,213.51,299.07,59.975,1486242904,"201051344000633","219011344069620",31.67,-3.00,0,296.06,312.29,2.5,0.5,0.000,605932.7,605932.7,24224,0,0,0,L,1122011218,0,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242909,1579330.00
02/04/2017 16:15,2,0.102,ALERT,213.06,299.07,59.981,1486242904,"201051344000469","219011344069620",32.58,-3.00,0,296.66,314.70,3.4,1.3,0.000,608814.6,608814.6,24182,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1486242911,1579331.00
02/04/2017 16:15,2,0.145,ACTIVE,212.38,299.67,59.944,1486242904,"201051344000646","219011344069620",18.43,-1.00,0,296.66,302.07,2.7,0.7,0.000,604688.0,604688.0,24139,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242912,1579332.00
02/04/2017 16:15,2,0.270,ACTIVE,211.93,352.57,59.981,1486242904,"274151322000052","219011344069620",32.76,3.00,0,333.03,365.19,8.9,6.7,0.044,875995.3,875995.3,23604,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242913,1579333.00
02/04/2017 16:15,2,0.064,ALERT,212.83,299.97,59.938,1486242904,"201051344000585","219011344069620",31.27,-1.50,0,296.66,307.78,2.1,0.1,0.000,615204.6,615204.6,24252,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242914,1579334.00
02/04/2017 16:15,2,0.211,ACTIVE,212.61,335.74,59.944,1486242904,"201051344001230","219011344069620",27.65,0.50,0,330.63,341.15,5.9,3.8,0.013,608285.5,608285.5,23989,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242915,1579335.00
02/04/2017 16:15,2,0.145,ACTIVE,213.06,300.27,59.933,1486242904,"201051344000582","219011344069620",16.84,-1.50,0,297.87,302.68,2.5,0.5,0.000,599982.6,599982.6,24175,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242916,1579336.00
