ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 16:15,2,0.193,ACTIVE,212.16,299.67,59.975,1486242904,"201051344000955","219011344069620",19.98,-0.50,0,297.26,302.07,3.9,1.9,0.000,615318.9,615318.9,24117,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242917,1579337.00
02/04/2017 16:15,2,0.000,ALERT,211.93,297.26,59.949,1486242904,"274151322000094","219011344069620",44.01,1.00,0,296.36,419.00,0.0,0.0,0.000,721283.6,721283.6,24395,0,0,0,L,1151911521,0,121.33,122.68,0002,-1,0,0,0,0,0,0,23,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242919,1579338.00
02/04/2017 16:15,2,0.195,ACTIVE,212.83,299.97,59.938,1486242904,"201051344000579","219011344069620",20.83,-1.50,0,298.47,302.68,4.2,2.1,0.000,624318.6,624318.6,24091,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242920,1579339.00
02/04/2017 16:15,2,0.189,ALERT,212.38,300.27,59.970,1486242904,"201051344000890","219011344069620",23.58,0.50,0,299.07,338.74,4.5,2.5,0.000,612354.0,612354.0,24172,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242922,1579340.00
02/04/2017 16:15,2,0.197,ALERT,212.83,312.89,59.965,1486242904,"201051344000438","219011344069620",24.93,0.00,0,298.17,346.26,5.0,2.9,0.000,613426.9,613426.9,24169,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242924,1579341.00
02/04/2017 16:15,2,0.201,ACTIVE,212.83,299.07,59.981,1486242904,"201051344000417","219011344069620",17.49,-0.50,0,296.66,301.47,3.6,1.5,0.000,596569.3,596569.3,24335,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242924,1579342.00
02/04/2017 16:15,2,0.145,ACTIVE,212.16,335.14,59.965,1486242904,"274151322000083","219011344069620",30.10,2.00,0,332.43,350.47,4.4,2.3,0.022,867507.7,867507.7,23639,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242925,1579343.00
02/04/2017 16:15,2,0.184,ACTIVE,212.61,343.25,59.975,1486242904,"274151322000076","219011344069620",31.87,2.00,0,334.54,363.39,5.9,3.8,0.018,924689.5,924689.5,23746,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242926,1579344.00
02/04/2017 16:15,2,0.074,ALERT,212.83,299.97,59.991,1486242904,"201051344000868","219011344069620",32.12,-2.50,0,298.17,315.00,2.4,0.4,0.000,607249.1,607249.1,24201,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242928,1579345.00
02/04/2017 16:15,2,0.115,ACTIVE,211.93,335.14,59.965,1486242904,"274151322000095","219011344069620",29.58,1.00,0,331.83,338.74,3.5,1.4,0.004,916143.1,916143.1,23818,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242929,1579346.00
02/04/2017 16:15,2,0.064,ALERT,212.61,299.07,59.975,1486242904,"201051344000988","219011344069620",31.53,-2.50,0,295.16,313.50,2.1,0.1,0.000,568944.1,568944.1,24233,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242931,1579347.00
02/04/2017 16:15,2,0.078,ALERT,212.38,298.47,59.959,1486242904,"201051344001025","219011344069620",31.59,-2.00,0,296.66,310.79,2.5,0.5,0.000,613385.5,613385.5,24263,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242933,1579348.00
02/04/2017 16:15,2,0.195,ACTIVE,212.83,331.53,59.965,1486242904,"201051344000458","219011344069620",26.42,0.50,0,297.87,350.17,5.2,3.1,0.000,617480.9,617480.9,23927,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242934,1579349.00
02/04/2017 16:15,2,0.518,ACTIVE,213.51,356.48,59.970,1486242904,"201051344000853","219011344069620",32.98,0.00,0,333.93,375.41,17.3,14.8,0.102,616556.9,616556.9,23793,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242934,1579350.00
02/04/2017 16:15,2,0.240,ACTIVE,213.06,337.24,59.975,1486242904,"201051344000685","219011344069620",26.38,1.00,0,331.83,342.95,6.5,4.3,0.009,613018.6,613018.6,24052,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242935,1579351.00
02/04/2017 16:15,2,0.184,ALERT,212.83,336.64,59.970,1486242904,"201051344000917","219011344069620",26.66,1.50,0,297.26,339.95,5.0,2.9,0.000,609698.3,609698.3,24076,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242937,1579352.00
02/04/2017 16:15,2,0.188,ACTIVE,213.06,336.64,59.975,1486242904,"201051344001145","219011344069620",29.00,0.50,0,332.13,342.05,5.5,3.4,0.009,616667.8,616667.8,23911,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242938,1579353.00
02/04/2017 16:15,2,0.086,ALERT,212.61,298.77,59.975,1486242904,"201051344000651","219011344069620",31.93,-2.50,0,296.66,310.79,2.8,0.8,0.000,608065.7,608065.7,24195,0,0,0,L,1122011218,0,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242940,1579354.00
02/04/2017 16:15,2,0.061,ALERT,211.48,297.87,59.965,1486242904,"274151322000088","219011344069620",23.30,1.00,0,295.76,335.14,1.4,0.0,0.000,831959.7,831959.7,23789,0,0,0,L,1151911521,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242942,1579355.00
02/04/2017 16:15,2,0.104,ACTIVE,212.61,336.64,59.959,1486242904,"274151322000068","219011344069620",27.81,2.00,0,333.63,340.25,2.9,0.9,0.009,722094.7,722094.7,24300,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242943,1579356.00
02/04/2017 16:15,2,0.061,ALERT,212.16,299.67,59.970,1486242904,"201051344001135","219011344069620",31.95,-1.50,0,297.26,308.99,2.0,0.0,0.000,603585.6,603585.6,24259,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242944,1579357.00
02/04/2017 16:15,2,0.156,ACTIVE,212.61,299.97,59.975,1486242904,"201051344000594","219011344069620",20.46,-2.50,0,297.57,302.37,3.3,1.2,0.000,619783.2,619783.2,24130,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242945,1579358.00
02/04/2017 16:15,2,0.131,ALERT,212.61,299.37,60.002,1486242904,"201051344001203","219011344069620",12.07,-2.00,0,297.26,309.89,1.6,0.0,0.000,611985.8,611985.8,24236,0,0,0,L,1122011218,0,122.46,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486242947,1579359.00
02/04/2017 16:15,2,0.119,ACTIVE,211.93,335.14,59.959,1486242904,"274151322000054","219011344069620",22.07,3.00,0,330.93,338.74,2.7,0.6,0.004,848410.3,848410.3,23814,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242948,1579360.00
02/04/2017 16:15,2,0.074,ALERT,213.29,298.47,59.970,1486242904,"201051344000867","219011344069620",30.77,-2.00,0,296.66,302.37,2.4,0.4,0.000,606088.6,606088.6,24250,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486242950,1579361.00
02/04/2017 16:15,2,0.209,ACTIVE,212.61,299.67,59.970,1486242904,"201051344001093","219011344069620",20.65,-0.50,0,296.96,301.47,4.4,2.3,0.000,609191.6,609191.6,24128,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242951,1579362.00
02/04/2017 16:15,2,0.242,ACTIVE,213.06,336.94,59.970,1486242904,"201051344000900","219011344069620",30.99,-0.50,0,333.33,377.22,7.7,5.5,0.040,625380.1,625380.1,23708,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242952,1579363.00
02/04/2017 16:15,2,0.182,ALERT,213.06,298.77,59.933,1486242904,"201051344000648","219011344069620",22.38,-3.00,0,296.96,337.54,4.1,2.1,0.000,614888.1,614888.1,23757,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242954,1579364.00
02/04/2017 16:15,2,0.592,ACTIVE,213.29,356.78,59.928,1486242904,"201051344000569","219011344069620",32.92,0.50,0,332.13,369.70,19.8,17.2,0.124,626323.4,626323.4,23699,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242954,1579365.00
02/04/2017 16:15,2,0.186,ACTIVE,213.29,335.14,60.007,1486242904,"201051344000983","219011344069620",28.57,-0.50,0,329.73,340.25,5.4,3.3,0.013,618402.2,618402.2,23875,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242955,1579366.00
02/04/2017 16:15,2,0.053,ALERT,213.06,299.37,59.981,1486242904,"201051344001158","219011344069620",31.49,-3.00,0,296.96,308.39,1.7,0.0,0.000,606725.4,606725.4,24155,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486242957,1579367.00
02/04/2017 16:15,2,0.238,ACTIVE,213.74,337.54,59.975,1486242904,"201051344000576","219011344069620",28.82,-1.50,0,331.53,342.35,7.0,4.8,0.009,617705.2,617705.2,23758,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242958,1579368.00
02/04/2017 16:15,2,0.086,ALERT,212.16,297.26,59.975,1486242904,"274151322000087","219011344069620",22.62,0.50,0,294.86,331.83,2.0,0.0,0.000,820298.1,820298.1,24068,0,0,0,L,1151911521,0,122.01,122.46,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486242960,1579369.00
02/04/2017 16:30,2,0.127,ALERT,213.51,299.67,60.002,1486243804,"201051344000645","219011344069620",18.87,-1.50,0,296.96,336.04,2.5,0.4,0.000,616831.8,616831.8,23769,0,0,0,L,1122011218,0,122.01,122.91,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243806,1579370.00
02/04/2017 16:30,2,0.078,ALERT,212.38,299.67,60.012,1486243804,"274151322000085","219011344069620",24.39,0.50,0,296.66,340.85,1.9,0.0,0.000,847035.8,847035.8,23840,0,0,0,L,1151911521,0,122.46,122.23,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243807,1579371.00
02/04/2017 16:30,2,0.078,ALERT,213.51,299.37,59.996,1486243804,"201051344000633","219011344069620",30.30,-3.00,0,294.86,300.57,2.4,0.4,0.000,605932.8,605932.8,24226,0,0,0,L,1122011218,0,122.01,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243809,1579372.00
02/04/2017 16:30,2,0.100,ALERT,213.06,299.67,60.012,1486243804,"201051344000469","219011344069620",31.39,-3.00,0,296.06,314.70,3.2,1.2,0.000,608814.8,608814.8,24184,0,0,0,L,1122011218,0,121.10,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243811,1579373.00
02/04/2017 16:30,2,0.057,ALERT,213.06,300.27,60.002,1486243804,"201051344000646","219011344069620",31.55,-1.50,0,297.26,308.69,1.9,0.0,0.000,604688.1,604688.1,24140,0,0,0,L,1122011218,0,122.46,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243813,1579374.00
02/04/2017 16:30,2,0.164,ACTIVE,212.16,337.84,60.023,1486243804,"274151322000052","219011344069620",29.84,2.50,0,331.53,357.08,5.0,2.9,0.009,875996.3,875996.3,23605,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243814,1579375.00
02/04/2017 16:30,2,0.064,ALERT,213.29,300.57,60.028,1486243804,"201051344000585","219011344069620",30.08,-1.50,0,296.96,301.47,2.0,0.0,0.000,615204.7,615204.7,24254,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243815,1579376.00
02/04/2017 16:30,2,0.170,ALERT,213.06,323.72,60.018,1486243804,"201051344001230","219011344069620",24.35,0.00,0,299.67,358.58,4.2,2.1,0.000,608286.1,608286.1,23990,0,0,0,L,1122011218,0,122.46,121.55,0002,-3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243817,1579377.00
02/04/2017 16:30,2,0.084,ALERT,213.51,301.17,60.034,1486243804,"201051344000582","219011344069620",31.61,-2.50,0,298.17,308.99,2.8,0.7,0.000,599982.8,599982.8,24176,0,0,0,L,1122011218,0,122.46,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243819,1579378.00
02/04/2017 16:30,2,0.160,ALERT,212.61,299.97,60.002,1486243804,"201051344000955","219011344069620",11.95,-1.00,0,297.87,314.10,1.9,0.0,0.000,615319.2,615319.2,24118,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1486243821,1579379.00
02/04/2017 16:30,2,0.000,ALERT,211.93,298.17,60.012,1486243804,"274151322000094","219011344069620",42.78,-0.50,0,295.46,419.00,0.0,0.0,0.000,721283.6,721283.6,24397,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243823,1579380.00
02/04/2017 16:30,2,0.162,ALERT,213.06,300.27,60.039,1486243804,"201051344000579","219011344069620",15.29,-2.00,0,297.87,308.69,2.5,0.5,0.000,624318.8,624318.8,24092,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486243825,1579381.00
02/04/2017 16:30,2,0.164,ACTIVE,212.83,300.57,60.012,1486243804,"201051344000890","219011344069620",18.79,0.00,0,298.47,302.37,3.1,1.1,0.000,612354.3,612354.3,24174,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243826,1579382.00
02/04/2017 16:30,2,0.176,ACTIVE,213.29,300.27,60.002,1486243804,"201051344000438","219011344069620",19.38,-1.00,0,297.57,324.02,3.5,1.4,0.000,613427.3,613427.3,24171,0,0,0,L,1122011218,0,122.46,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243827,1579383.00
02/04/2017 16:30,2,0.143,ALERT,213.51,299.97,60.018,1486243804,"201051344000417","219011344069620",20.89,-1.00,0,297.26,300.87,3.0,1.0,0.000,596569.6,596569.6,24336,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243828,1579384.00
02/04/2017 16:30,2,0.088,ACTIVE,212.38,337.24,60.002,1486243804,"274151322000083","219011344069620",28.31,2.00,0,327.62,342.35,2.5,0.5,0.000,867508.0,867508.0,23640,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243829,1579385.00
02/04/2017 16:30,2,0.111,ACTIVE,212.83,337.84,60.007,1486243804,"274151322000076","219011344069620",29.76,2.00,0,334.24,346.26,3.4,1.3,0.009,924690.0,924690.0,23747,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243830,1579386.00
02/04/2017 16:30,2,0.072,ALERT,212.83,299.97,59.975,1486243804,"201051344000868","219011344069620",30.75,-3.00,0,297.57,309.59,2.3,0.3,0.000,607249.2,607249.2,24203,0,0,0,L,1122011218,0,121.10,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243832,1579387.00
02/04/2017 16:30,2,0.074,ALERT,212.16,300.27,60.007,1486243804,"274151322000095","219011344069620",24.03,0.00,0,297.87,342.05,1.9,0.0,0.000,916143.2,916143.2,23819,0,0,0,L,1151911521,0,122.23,122.23,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243834,1579388.00
02/04/2017 16:30,2,0.062,ALERT,212.83,299.37,60.012,1486243804,"201051344000988","219011344069620",30.36,-2.50,0,294.56,300.57,1.9,0.0,0.000,568944.1,568944.1,24235,0,0,0,L,1122011218,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243836,1579389.00
02/04/2017 16:30,2,0.076,ALERT,212.83,299.37,60.007,1486243804,"201051344001025","219011344069620",30.49,-2.50,0,296.66,302.07,2.4,0.4,0.000,613385.6,613385.6,24265,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243837,1579390.00
02/04/2017 16:30,2,0.162,ALERT,213.06,299.97,60.012,1486243804,"201051344000458","219011344069620",21.29,0.00,0,297.26,335.74,3.5,1.5,0.000,617481.3,617481.3,23928,0,0,0,L,1122011218,0,121.55,122.46,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243839,1579391.00
02/04/2017 16:30,2,0.330,ACTIVE,213.51,355.58,60.007,1486243804,"201051344000853","219011344069620",33.02,-0.50,0,333.63,362.49,11.1,8.8,0.044,616559.3,616559.3,23794,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243840,1579392.00
02/04/2017 16:30,2,0.172,ALERT,213.51,327.92,60.012,1486243804,"201051344000685","219011344069620",25.86,0.00,0,297.26,339.34,4.5,2.4,0.000,613019.3,613019.3,24053,0,0,0,L,1122011218,0,123.14,121.78,0002,-3,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243842,1579393.00
02/04/2017 16:30,2,0.174,ALERT,213.29,299.67,60.018,1486243804,"201051344000917","219011344069620",19.78,0.00,0,296.06,338.74,3.5,1.4,0.000,609698.8,609698.8,24078,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243844,1579394.00
02/04/2017 16:30,2,0.146,ALERT,213.29,300.57,60.012,1486243804,"201051344001145","219011344069620",23.50,-0.50,0,297.26,340.25,3.5,1.5,0.000,616668.3,616668.3,23912,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243846,1579395.00
02/04/2017 16:30,2,0.090,ALERT,213.29,299.67,60.018,1486243804,"201051344000651","219011344069620",30.93,-3.50,0,296.96,308.09,2.9,0.8,0.000,608065.9,608065.9,24197,0,0,0,L,1122011218,0,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243847,1579396.00
02/04/2017 16:30,2,0.041,ACTIVE_NO_POWER,211.93,299.07,59.975,1486243804,"274151322000088","219011344069620",16.78,0.50,0,295.16,300.57,0.7,0.0,0.000,831959.7,831959.7,23791,0,0,0,L,1151911521,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243848,1579397.00
02/04/2017 16:30,2,0.008,ALERT,212.83,298.17,60.002,1486243804,"274151322000068","219011344069620",44.37,1.00,0,295.76,425.61,0.0,0.0,0.000,722094.8,722094.8,24301,0,0,0,L,1151911521,0,122.46,122.68,0002,0,0,0,0,0,0,0,183,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243850,1579398.00
02/04/2017 16:30,2,0.062,ALERT,212.83,299.97,60.007,1486243804,"201051344001135","219011344069620",31.07,-2.00,0,297.26,307.78,2.0,0.0,0.000,603585.6,603585.6,24261,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243852,1579399.00
02/04/2017 16:30,2,0.090,ALERT,212.83,300.27,60.007,1486243804,"201051344000594","219011344069620",32.36,-2.50,0,296.96,314.70,3.0,0.9,0.000,619783.4,619783.4,24131,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486243854,1579400.00
02/04/2017 16:30,2,0.072,ALERT,213.29,299.97,60.002,1486243804,"201051344001203","219011344069620",28.71,-2.50,0,297.57,308.99,2.0,0.1,0.000,611985.8,611985.8,24238,0,0,0,L,1122011218,0,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243856,1579401.00
02/04/2017 16:30,2,0.076,ALERT,212.16,299.07,59.991,1486243804,"274151322000054","219011344069620",23.84,2.00,0,296.66,347.46,1.8,0.0,0.000,848410.3,848410.3,23815,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243857,1579402.00
02/04/2017 16:30,2,0.064,ALERT,213.29,299.37,60.012,1486243804,"201051344000867","219011344069620",20.36,-2.50,0,295.76,301.47,1.7,0.0,0.000,606088.6,606088.6,24252,0,0,0,L,1122011218,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243859,1579403.00
02/04/2017 16:30,2,0.137,ALERT,213.06,300.27,60.039,1486243804,"201051344001093","219011344069620",32.10,-1.00,0,297.87,311.09,4.5,2.4,0.000,609192.0,609192.0,24129,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1486243861,1579404.00
02/04/2017 16:30,2,0.172,ACTIVE,213.06,336.34,60.007,1486243804,"201051344000900","219011344069620",27.55,-1.00,0,330.33,349.26,4.8,2.7,0.018,625380.9,625380.9,23709,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243862,1579405.00
02/04/2017 16:30,2,0.152,ALERT,213.06,299.07,59.986,1486243804,"201051344000648","219011344069620",14.97,-3.50,0,296.66,311.09,2.3,0.3,0.000,614888.3,614888.3,23759,0,0,0,L,1122011218,0,121.10,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486243864,1579406.00
02/04/2017 16:30,2,0.416,ACTIVE,213.29,356.78,60.007,1486243804,"201051344000569","219011344069620",33.02,0.50,0,332.13,372.11,13.9,11.5,0.066,626326.5,626326.5,23700,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243865,1579407.00
02/04/2017 16:30,2,0.154,ALERT,213.06,300.57,60.044,1486243804,"201051344000983","219011344069620",23.74,-1.00,0,297.57,341.75,3.8,1.7,0.000,618402.7,618402.7,23876,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243866,1579408.00
02/04/2017 16:30,2,0.053,ALERT,213.29,299.97,60.012,1486243804,"201051344001158","219011344069620",30.40,-3.00,0,296.66,300.87,1.7,0.0,0.000,606725.4,606725.4,24157,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486243868,1579409.00
02/04/2017 16:30,2,0.191,ALERT,213.29,300.57,60.002,1486243804,"201051344000576","219011344069620",23.42,-2.00,0,298.17,340.85,4.5,2.5,0.000,617706.0,617706.0,23759,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486243870,1579410.00
02/04/2017 16:30,2,0.062,ALERT,212.16,298.17,59.991,1486243804,"274151322000087","219011344069620",12.80,0.00,0,294.86,299.97,0.8,0.0,0.000,820298.1,820298.1,24070,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1486243872,1579411.00
02/04/2017 16:45,2,0.059,ALERT,213.29,299.07,59.975,1486244704,"201051344000645","219011344069620",31.75,-2.00,0,297.57,310.49,1.9,0.0,0.000,616831.9,616831.9,23771,0,0,0,L,1122011218,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1486244706,1579412.00
02/04/2017 16:45,2,0.062,ACTIVE_NO_POWER,212.16,297.26,59.970,1486244704,"274151322000085","219011344069620",21.25,0.00,0,295.46,300.87,1.4,0.0,0.000,847035.8,847035.8,23842,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244707,1579413.00
02/04/2017 16:45,2,0.000,ALERT,213.51,299.37,59.970,1486244704,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,605932.9,605932.9,24228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244708,1579414.00
02/04/2017 16:45,2,0.104,ALERT,213.06,299.67,59.949,1486244704,"201051344000469","219011344069620",26.52,-3.50,0,296.36,301.17,2.8,0.7,0.000,608815.1,608815.1,24186,0,0,0,L,1122011218,0,120.88,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244710,1579415.00
02/04/2017 16:45,2,0.057,ALERT,212.61,299.97,60.012,1486244704,"201051344000646","219011344069620",30.95,-2.00,0,297.87,301.77,1.8,0.0,0.000,604688.1,604688.1,24142,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244712,1579416.00
02/04/2017 16:45,2,0.121,ACTIVE,211.48,335.74,59.949,1486244704,"274151322000052","219011344069620",28.63,2.00,0,331.83,339.65,3.5,1.5,0.004,875996.8,875996.8,23606,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244713,1579417.00
02/04/2017 16:45,2,0.000,ALERT,212.83,300.27,59.975,1486244704,"201051344000585","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,615204.7,615204.7,24256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1486244715,1579418.00
02/04/2017 16:45,2,0.156,ALERT,212.61,300.27,59.981,1486244704,"201051344001230","219011344069620",21.11,-1.00,0,298.47,335.44,3.4,1.3,0.000,608286.5,608286.5,23992,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244717,1579419.00
02/04/2017 16:45,2,0.086,ALERT,213.06,300.57,59.981,1486244704,"201051344000582","219011344069620",30.99,-3.00,0,299.07,302.68,2.7,0.7,0.000,599982.9,599982.9,24178,0,0,0,L,1122011218,0,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244719,1579420.00
02/04/2017 16:45,2,0.100,ALERT,212.16,299.97,59.986,1486244704,"201051344000955","219011344069620",32.01,-1.50,0,298.17,313.50,3.2,1.2,0.000,615319.4,615319.4,24120,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244720,1579421.00
02/04/2017 16:45,2,0.000,ALERT,211.93,296.96,59.986,1486244704,"274151322000094","219011344069620",41.71,-1.50,0,295.46,408.78,0.0,0.0,0.000,721283.6,721283.6,24399,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,104,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244722,1579422.00
02/04/2017 16:45,2,0.098,ALERT,212.83,299.67,59.981,1486244704,"201051344000579","219011344069620",31.87,-2.00,0,298.17,313.20,3.1,1.1,0.000,624319.1,624319.1,24094,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244724,1579423.00
02/04/2017 16:45,2,0.117,ALERT,212.38,301.77,59.986,1486244704,"201051344000890","219011344069620",29.48,-1.00,0,298.77,309.29,3.4,1.4,0.000,612354.6,612354.6,24175,0,0,0,L,1122011218,0,122.23,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1486244726,1579424.00
02/04/2017 16:45,2,0.100,ALERT,212.61,299.97,59.996,1486244704,"201051344000438","219011344069620",32.38,-1.50,0,298.47,314.10,3.3,1.3,0.000,613427.5,613427.5,24172,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486244728,1579425.00
02/04/2017 16:45,2,0.143,ALERT,213.06,299.67,59.981,1486244704,"201051344000417","219011344069620",20.32,-2.00,0,297.57,301.47,3.0,0.9,0.000,596569.8,596569.8,24338,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244729,1579426.00
02/04/2017 16:45,2,0.066,ALERT,211.70,298.17,60.018,1486244704,"274151322000083","219011344069620",21.75,0.50,0,296.06,341.75,1.5,0.0,0.000,867508.0,867508.0,23641,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244731,1579427.00
02/04/2017 16:45,2,0.082,ALERT,212.38,297.57,59.986,1486244704,"274151322000076","219011344069620",24.39,1.00,0,296.36,343.25,2.0,0.0,0.000,924690.2,924690.2,23748,0,0,0,L,1151911521,0,122.01,122.68,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244733,1579428.00
02/04/2017 16:45,2,0.070,ALERT,212.83,299.97,59.975,1486244704,"201051344000868","219011344069620",29.46,-2.50,0,298.17,302.07,2.1,0.2,0.000,607249.2,607249.2,24205,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244735,1579429.00
02/04/2017 16:45,2,0.051,ACTIVE_NO_POWER,211.93,298.77,59.991,1486244704,"274151322000095","219011344069620",19.94,-0.50,0,296.96,301.47,1.0,0.0,0.000,916143.2,916143.2,23821,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244736,1579430.00
02/04/2017 16:45,2,0.000,ALERT,212.61,299.37,59.986,1486244704,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,568944.1,568944.1,24237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244738,1579431.00
02/04/2017 16:45,2,0.000,ALERT,212.38,299.37,59.965,1486244704,"201051344001025","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,613385.7,613385.7,24267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244739,1579432.00
02/04/2017 16:45,2,0.145,ACTIVE,212.83,299.37,59.986,1486244704,"201051344000458","219011344069620",16.16,-0.50,0,297.87,302.07,2.4,0.4,0.000,617481.5,617481.5,23930,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244740,1579433.00
02/04/2017 16:45,2,0.275,ACTIVE,213.51,337.24,59.981,1486244704,"201051344000853","219011344069620",30.63,-0.50,0,333.63,359.78,8.6,6.3,0.031,616561.3,616561.3,23795,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244741,1579434.00
02/04/2017 16:45,2,0.182,ACTIVE,212.83,299.97,59.981,1486244704,"201051344000685","219011344069620",18.61,-0.50,0,298.17,333.93,3.4,1.4,0.000,613019.8,613019.8,24055,0,0,0,L,1122011218,0,122.91,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244742,1579435.00
02/04/2017 16:45,2,0.150,ACTIVE,212.83,299.37,59.991,1486244704,"201051344000917","219011344069620",18.61,-0.50,0,296.36,301.17,2.9,0.8,0.000,609699.1,609699.1,24080,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244743,1579436.00
02/04/2017 16:45,2,0.129,ACTIVE,213.06,300.27,59.991,1486244704,"201051344001145","219011344069620",20.56,-1.00,0,298.77,302.68,2.7,0.7,0.000,616668.5,616668.5,23914,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244744,1579437.00
02/04/2017 16:45,2,0.090,ALERT,212.83,299.37,60.039,1486244704,"201051344000651","219011344069620",30.08,-3.50,0,297.87,301.47,2.8,0.7,0.000,608066.0,608066.0,24199,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244746,1579438.00
02/04/2017 16:45,2,0.008,ALERT,211.25,297.26,59.959,1486244704,"274151322000088","219011344069620",28.92,0.00,0,295.16,300.57,0.0,0.0,0.000,831959.7,831959.7,23792,0,0,0,L,1151911521,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244748,1579439.00
02/04/2017 16:45,2,0.006,ALERT,212.38,297.26,59.986,1486244704,"274151322000068","219011344069620",43.54,0.50,0,294.86,425.61,0.0,0.0,0.000,722094.8,722094.8,24303,0,0,0,L,1151911521,0,122.01,122.46,0002,-0,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244750,1579440.00
02/04/2017 16:45,2,0.061,ALERT,212.61,299.97,60.039,1486244704,"201051344001135","219011344069620",30.30,-2.00,0,298.17,302.37,1.9,0.0,0.000,603585.6,603585.6,24263,0,0,0,L,1122011218,0,122.23,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244752,1579441.00
02/04/2017 16:45,2,0.088,ALERT,212.61,300.27,59.996,1486244704,"201051344000594","219011344069620",31.79,-3.00,0,297.26,314.40,2.9,0.9,0.000,619783.6,619783.6,24133,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244753,1579442.00
02/04/2017 16:45,2,0.070,ALERT,213.06,299.67,59.996,1486244704,"201051344001203","219011344069620",29.72,-3.00,0,297.87,303.58,2.1,0.1,0.000,611985.8,611985.8,24240,0,0,0,L,1122011218,0,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244755,1579443.00
02/04/2017 16:45,2,0.062,ACTIVE_NO_POWER,211.70,298.17,59.954,1486244704,"274151322000054","219011344069620",21.85,1.00,0,295.76,300.87,1.4,0.0,0.000,848410.3,848410.3,23817,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244756,1579444.00
02/04/2017 16:45,2,0.000,ALERT,213.29,299.37,59.991,1486244704,"201051344000867","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,606088.6,606088.6,24254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486244758,1579445.00
02/04/2017 16:45,2,0.139,ALERT,212.83,300.27,60.002,1486244704,"201051344001093","219011344069620",31.33,-1.50,0,297.57,310.49,4.5,2.4,0.000,609192.6,609192.6,24131,0,0,0,L,1122011218,0,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244760,1579446.00
02/04/2017 16:45,2,0.119,ACTIVE,212.83,336.34,59.965,1486244704,"201051344000900","219011344069620",25.84,-1.00,0,327.02,345.06,3.1,1.1,0.000,625381.4,625381.4,23710,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244760,1579447.00
02/04/2017 16:45,2,0.094,ALERT,213.06,299.07,59.996,1486244704,"201051344000648","219011344069620",31.49,-3.50,0,296.66,311.39,3.0,1.0,0.000,614888.5,614888.5,23761,0,0,0,L,1122011218,0,120.88,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244762,1579448.00
02/04/2017 16:45,2,0.348,ACTIVE,213.06,357.98,59.996,1486244704,"201051344000569","219011344069620",33.24,0.50,0,332.13,370.30,11.8,9.4,0.049,626329.1,626329.1,23701,0,0,0,L,1122011218,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244763,1579449.00
02/04/2017 16:45,2,0.139,ACTIVE,213.06,300.27,59.965,1486244704,"201051344000983","219011344069620",21.25,-1.50,0,298.47,302.07,3.0,1.0,0.000,618403.1,618403.1,23878,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244764,1579450.00
02/04/2017 16:45,2,0.055,ALERT,213.06,299.97,60.002,1486244704,"201051344001158","219011344069620",29.20,-3.50,0,297.26,301.47,1.6,0.0,0.000,606725.4,606725.4,24159,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244766,1579451.00
02/04/2017 16:45,2,0.164,ACTIVE,213.51,300.57,60.039,1486244704,"201051344000576","219011344069620",19.42,-2.00,0,298.17,301.47,3.3,1.2,0.000,617706.5,617706.5,23761,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486244767,1579452.00
02/04/2017 16:45,2,0.031,ALERT,211.93,297.57,60.007,1486244704,"274151322000087","219011344069620",28.86,-0.50,0,294.86,299.97,0.0,0.0,0.000,820298.1,820298.1,24072,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486244769,1579453.00
02/04/2017 17:00,2,0.061,ALERT,213.51,299.97,59.965,1486245603,"201051344000645","219011344069620",30.65,-2.00,0,297.26,306.58,1.9,0.0,0.000,616831.9,616831.9,23773,0,0,0,L,1122011218,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245605,1579454.00
02/04/2017 17:00,2,0.051,ACTIVE_NO_POWER,211.93,297.57,59.965,1486245603,"274151322000085","219011344069620",13.98,0.00,0,295.46,299.97,0.7,0.0,0.000,847035.8,847035.8,23843,0,0,0,L,1151911521,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245606,1579455.00
02/04/2017 17:00,2,0.000,ALERT,213.51,299.67,59.965,1486245603,"201051344000633","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,605932.9,605932.9,24230,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486245608,1579456.00
02/04/2017 17:00,2,0.000,ALERT,213.29,300.27,59.933,1486245603,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,608815.3,608815.3,24188,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245610,1579457.00
02/04/2017 17:00,2,0.057,ALERT,213.06,300.27,59.933,1486245603,"201051344000646","219011344069620",29.58,-2.00,0,297.26,301.47,1.7,0.0,0.000,604688.1,604688.1,24144,0,0,0,L,1122011218,0,122.46,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245612,1579458.00
02/04/2017 17:00,2,0.094,ALERT,211.70,298.47,60.002,1486245603,"274151322000052","219011344069620",21.95,0.50,0,295.76,351.07,2.1,0.1,0.000,875997.0,875997.0,23607,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245614,1579459.00
02/04/2017 17:00,2,0.000,ALERT,213.29,300.57,59.970,1486245603,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,615204.7,615204.7,24258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486245615,1579460.00
02/04/2017 17:00,2,0.137,ACTIVE,213.06,300.87,59.970,1486245603,"201051344001230","219011344069620",14.75,-1.00,0,298.47,301.77,2.1,0.1,0.000,608286.7,608286.7,23994,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245616,1579461.00
02/04/2017 17:00,2,0.000,ALERT,213.51,301.17,59.970,1486245603,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,599983.1,599983.1,24180,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245618,1579462.00
02/04/2017 17:00,2,0.098,ALERT,212.83,300.57,59.996,1486245603,"201051344000955","219011344069620",31.01,-2.00,0,297.57,309.59,3.1,1.1,0.000,615319.7,615319.7,24122,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245620,1579463.00
02/04/2017 17:00,2,0.000,ALERT,211.70,296.96,59.954,1486245603,"274151322000094","219011344069620",0.00,-2.00,0,295.16,397.66,0.0,0.0,0.000,721283.6,721283.6,24401,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245622,1579464.00
02/04/2017 17:00,2,0.094,ALERT,213.06,300.57,59.975,1486245603,"201051344000579","219011344069620",30.75,-2.50,0,298.17,308.99,3.0,0.9,0.000,624319.3,624319.3,24096,0,0,0,L,1122011218,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245623,1579465.00
02/04/2017 17:00,2,0.113,ALERT,212.83,300.87,59.975,1486245603,"201051344000890","219011344069620",30.97,-1.50,0,298.17,310.19,3.6,1.5,0.000,612355.0,612355.0,24177,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245625,1579466.00
02/04/2017 17:00,2,0.100,ALERT,213.06,299.97,59.954,1486245603,"201051344000438","219011344069620",31.43,-2.50,0,297.87,313.80,3.2,1.2,0.000,613427.8,613427.8,24174,0,0,0,L,1122011218,0,122.46,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245627,1579467.00
02/04/2017 17:00,2,0.053,ACTIVE_NO_POWER,211.93,298.47,59.970,1486245603,"274151322000083","219011344069620",12.29,0.00,0,296.06,300.27,0.7,0.0,0.000,867508.0,867508.0,23643,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245629,1579468.00
02/04/2017 17:00,2,0.059,ACTIVE_NO_POWER,212.38,297.87,59.996,1486245603,"274151322000076","219011344069620",19.34,-0.50,0,296.06,300.57,1.1,0.0,0.000,924690.2,924690.2,23750,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245630,1579469.00
02/04/2017 17:00,2,0.000,ALERT,213.06,300.87,59.970,1486245603,"201051344000868","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,607249.2,607249.2,24207,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1486245632,1579470.00
02/04/2017 17:00,2,0.012,ALERT,211.70,298.77,59.970,1486245603,"274151322000095","219011344069620",29.86,-1.00,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23822,0,0,0,L,1151911521,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486245634,1579471.00
02/04/2017 17:00,2,0.000,ALERT,213.06,299.97,59.981,1486245603,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,568944.1,568944.1,24239,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486245636,1579472.00
02/04/2017 17:00,2,0.000,ALERT,212.83,299.67,59.986,1486245603,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,613385.7,613385.7,24269,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486245637,1579473.00
02/04/2017 17:00,2,0.100,ALERT,213.06,300.27,59.933,1486245603,"201051344000458","219011344069620",31.45,-0.50,0,296.96,309.29,3.2,1.2,0.000,617481.8,617481.8,23931,0,0,0,L,1122011218,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245639,1579474.00
02/04/2017 17:00,2,0.236,ACTIVE,213.74,337.84,59.986,1486245603,"201051344000853","219011344069620",23.89,-1.00,0,331.83,342.65,5.8,3.6,0.004,616562.5,616562.5,23796,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245640,1579475.00
02/04/2017 17:00,2,0.129,ACTIVE_NO_POWER,213.29,300.27,59.981,1486245603,"201051344000685","219011344069620",12.09,-1.50,0,297.87,301.47,1.6,0.0,0.000,613020.0,613020.0,24056,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245641,1579476.00
02/04/2017 17:00,2,0.062,ALERT,213.06,299.67,59.975,1486245603,"201051344000917","219011344069620",31.53,-1.00,0,295.76,301.17,2.0,0.1,0.000,609699.2,609699.2,24081,0,0,0,L,1122011218,0,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486245643,1579477.00
02/04/2017 17:00,2,0.059,ALERT,213.29,300.57,59.965,1486245603,"201051344001145","219011344069620",31.91,-1.50,0,298.17,308.99,1.9,0.0,0.000,616668.6,616668.6,23915,0,0,0,L,1122011218,0,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1486245645,1579478.00
02/04/2017 17:00,2,0.000,ALERT,213.29,299.97,59.981,1486245603,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,608066.1,608066.1,24201,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486245647,1579479.00
