ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 17:00,2,0.000,ALERT,211.70,297.57,59.991,1486245603,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,831959.7,831959.7,23794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245648,1579480.00
02/04/2017 17:00,2,0.008,ALERT,212.83,342.05,59.996,1486245603,"274151322000068","219011344069620",42.44,-0.50,0,295.76,414.49,0.0,0.0,0.000,722094.8,722094.8,24305,0,0,0,L,1151911521,0,122.23,122.91,0100,-1,0,0,0,0,0,0,164,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1486245650,1579481.00
02/04/2017 17:00,2,0.000,ALERT,212.61,300.27,59.986,1486245603,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,603585.6,603585.6,24265,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486245652,1579482.00
02/04/2017 17:00,2,0.088,ALERT,212.83,300.57,59.991,1486245603,"201051344000594","219011344069620",30.75,-3.00,0,297.57,308.39,2.8,0.8,0.000,619783.8,619783.8,24135,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245654,1579483.00
02/04/2017 17:00,2,0.000,ALERT,213.06,299.97,60.018,1486245603,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,611985.8,611985.8,24242,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1486245656,1579484.00
02/04/2017 17:00,2,0.053,ACTIVE_NO_POWER,211.93,298.17,59.981,1486245603,"274151322000054","219011344069620",18.63,0.50,0,296.06,300.27,1.0,0.0,0.000,848410.3,848410.3,23818,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245656,1579485.00
02/04/2017 17:00,2,0.000,ALERT,213.51,299.97,59.991,1486245603,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,606088.6,606088.6,24256,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486245658,1579486.00
02/04/2017 17:00,2,0.139,ALERT,213.06,300.27,59.991,1486245603,"201051344001093","219011344069620",30.02,-1.50,0,297.87,301.47,4.2,2.2,0.000,609193.2,609193.2,24133,0,0,0,L,1122011218,0,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245660,1579487.00
02/04/2017 17:00,2,0.086,ALERT,213.06,300.27,60.002,1486245603,"201051344000900","219011344069620",21.61,-2.00,0,297.57,337.84,1.9,0.0,0.000,625381.5,625381.5,23711,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245662,1579488.00
02/04/2017 17:00,2,0.096,ALERT,213.51,299.67,59.986,1486245603,"201051344000648","219011344069620",30.12,-4.00,0,296.96,301.77,2.9,0.9,0.000,614888.8,614888.8,23763,0,0,0,L,1122011218,0,121.33,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245664,1579489.00
02/04/2017 17:00,2,0.309,ACTIVE,213.51,346.26,59.986,1486245603,"201051344000569","219011344069620",32.10,0.00,0,332.73,364.89,10.0,7.8,0.040,626331.3,626331.3,23702,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245665,1579490.00
02/04/2017 17:00,2,0.117,ACTIVE_NO_POWER,213.29,300.57,59.986,1486245603,"201051344000983","219011344069620",13.40,-2.00,0,298.17,302.07,1.6,0.0,0.000,618403.2,618403.2,23879,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486245665,1579491.00
02/04/2017 17:00,2,0.000,ALERT,213.29,299.97,59.991,1486245603,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,606725.4,606725.4,24161,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486245667,1579492.00
02/04/2017 17:00,2,0.098,ALERT,213.74,301.17,59.986,1486245603,"201051344000576","219011344069620",30.95,-2.50,0,297.87,302.07,3.1,1.1,0.000,617706.6,617706.6,23762,0,0,0,L,1122011218,0,121.78,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1486245669,1579493.00
02/04/2017 17:00,2,0.000,ALERT,212.16,296.96,60.012,1486245603,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,820298.1,820298.1,24074,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245671,1579494.00
02/04/2017 17:00,2,0.000,ALERT,213.29,299.67,59.991,1486245603,"201051344000417","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,596570.0,596570.0,24340,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486245673,1579495.00
02/04/2017 17:15,2,0.061,ALERT,213.51,299.67,59.981,1486246503,"201051344000645","219011344069620",30.67,-2.50,0,297.87,301.47,1.9,0.0,0.000,616831.9,616831.9,23775,0,0,0,L,1122011218,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246505,1579496.00
02/04/2017 17:15,2,0.051,ALERT,212.38,298.17,59.996,1486246503,"274151322000085","219011344069620",14.45,-0.50,0,295.46,299.97,0.8,0.0,0.000,847035.8,847035.8,23844,0,0,0,L,1151911521,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1486246507,1579497.00
02/04/2017 17:15,2,0.000,ALERT,213.51,299.37,59.981,1486246503,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,605932.9,605932.9,24232,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246509,1579498.00
02/04/2017 17:15,2,0.000,ALERT,213.29,299.97,59.954,1486246503,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,608815.3,608815.3,24190,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246510,1579499.00
02/04/2017 17:15,2,0.057,ALERT,212.83,300.27,59.991,1486246503,"201051344000646","219011344069620",29.56,-2.50,0,297.57,302.68,1.7,0.0,0.000,604688.1,604688.1,24146,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486246512,1579500.00
02/04/2017 17:15,2,0.094,ACTIVE,211.48,297.87,59.938,1486246503,"274151322000052","219011344069620",21.77,-0.50,0,295.16,300.27,2.1,0.1,0.000,875997.0,875997.0,23609,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486246513,1579501.00
02/04/2017 17:15,2,0.000,ALERT,213.06,300.27,59.975,1486246503,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,615204.7,615204.7,24260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246515,1579502.00
02/04/2017 17:15,2,0.135,ALERT,212.83,300.57,60.007,1486246503,"201051344001230","219011344069620",12.23,-1.50,0,298.47,303.28,1.7,0.0,0.000,608286.7,608286.7,23995,0,0,0,L,1122011218,0,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246517,1579503.00
02/04/2017 17:15,2,0.000,ALERT,213.29,301.17,59.975,1486246503,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,599983.1,599983.1,24182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486246519,1579504.00
02/04/2017 17:15,2,0.098,ALERT,212.61,300.27,59.970,1486246503,"201051344000955","219011344069620",30.97,-2.50,0,298.17,302.68,3.1,1.1,0.000,615320.0,615320.0,24124,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246520,1579505.00
02/04/2017 17:15,2,0.000,ALERT,211.93,297.57,59.965,1486246503,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,721283.6,721283.6,24403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246522,1579506.00
02/04/2017 17:15,2,0.096,ALERT,213.06,300.27,59.975,1486246503,"201051344000579","219011344069620",30.85,-2.50,0,298.77,302.37,3.0,1.0,0.000,624319.5,624319.5,24098,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246524,1579507.00
02/04/2017 17:15,2,0.113,ALERT,212.83,300.57,59.965,1486246503,"201051344000890","219011344069620",30.93,-1.50,0,298.77,303.28,3.6,1.5,0.000,612355.3,612355.3,24179,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246526,1579508.00
02/04/2017 17:15,2,0.102,ALERT,213.06,300.27,60.018,1486246503,"201051344000438","219011344069620",31.39,-2.50,0,298.17,302.68,3.2,1.2,0.000,613428.1,613428.1,24176,0,0,0,L,1122011218,0,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246528,1579509.00
02/04/2017 17:15,2,0.000,ALERT,213.06,299.67,59.975,1486246503,"201051344000417","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,596570.0,596570.0,24342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486246530,1579510.00
02/04/2017 17:15,2,0.020,ALERT,212.16,299.37,59.975,1486246503,"274151322000083","219011344069620",31.69,-1.00,0,295.76,300.57,0.0,0.0,0.000,867508.0,867508.0,23644,0,0,0,L,1151911521,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246531,1579511.00
02/04/2017 17:15,2,0.057,ALERT,212.61,298.17,59.975,1486246503,"274151322000076","219011344069620",19.14,-1.00,0,295.76,308.69,1.1,0.0,0.000,924690.2,924690.2,23751,0,0,0,L,1151911521,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1486246533,1579512.00
02/04/2017 17:15,2,0.000,ALERT,213.06,300.57,59.981,1486246503,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,607249.2,607249.2,24209,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246535,1579513.00
02/04/2017 17:15,2,0.012,ALERT,211.93,299.67,59.981,1486246503,"274151322000095","219011344069620",29.84,-2.00,0,296.66,300.87,0.0,0.0,0.000,916143.2,916143.2,23824,0,0,0,L,1151911521,0,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246537,1579514.00
02/04/2017 17:15,2,0.000,ALERT,212.83,299.67,59.986,1486246503,"201051344000988","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,568944.1,568944.1,24241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486246539,1579515.00
02/04/2017 17:15,2,0.000,ALERT,212.83,299.67,59.986,1486246503,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,613385.7,613385.7,24271,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486246541,1579516.00
02/04/2017 17:15,2,0.105,ALERT,212.83,299.97,59.981,1486246503,"201051344000458","219011344069620",28.31,-1.00,0,298.47,302.37,3.0,1.0,0.000,617482.1,617482.1,23933,0,0,0,L,1122011218,0,121.55,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246542,1579517.00
02/04/2017 17:15,2,0.234,ALERT,213.74,337.84,59.981,1486246503,"201051344000853","219011344069620",24.77,-1.00,0,298.47,341.15,5.9,3.8,0.009,616563.4,616563.4,23797,0,0,0,L,1122011218,0,122.23,122.68,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486246544,1579518.00
02/04/2017 17:15,2,0.076,ALERT,213.06,300.27,59.965,1486246503,"201051344000685","219011344069620",31.55,-1.50,0,297.87,302.98,2.5,0.5,0.000,613020.1,613020.1,24057,0,0,0,L,1122011218,0,122.91,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246546,1579519.00
02/04/2017 17:15,2,0.064,ALERT,213.06,299.97,59.981,1486246503,"201051344000917","219011344069620",31.53,-1.50,0,296.96,302.07,2.1,0.1,0.000,609699.2,609699.2,24083,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246548,1579520.00
02/04/2017 17:15,2,0.061,ALERT,213.06,300.57,59.986,1486246503,"201051344001145","219011344069620",31.85,-2.00,0,298.47,310.19,2.0,0.0,0.000,616668.6,616668.6,23917,0,0,0,L,1122011218,0,122.23,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246550,1579521.00
02/04/2017 17:15,2,0.000,ALERT,212.83,299.37,59.981,1486246503,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,608066.1,608066.1,24203,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486246551,1579522.00
02/04/2017 17:15,2,0.000,ALERT,211.48,297.57,59.981,1486246503,"274151322000088","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,831959.7,831959.7,23796,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246553,1579523.00
02/04/2017 17:15,2,0.006,ALERT,212.61,347.76,59.975,1486246503,"274151322000068","219011344069620",42.50,-0.50,0,294.86,409.08,0.0,0.0,0.000,722094.8,722094.8,24307,0,0,0,L,1151911521,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246555,1579524.00
02/04/2017 17:15,2,0.000,ALERT,212.38,299.97,60.002,1486246503,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,603585.6,603585.6,24267,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246557,1579525.00
02/04/2017 17:15,2,0.084,ALERT,212.38,299.97,59.991,1486246503,"201051344000594","219011344069620",30.77,-3.00,0,297.87,302.07,2.7,0.7,0.000,619784.0,619784.0,24137,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246559,1579526.00
02/04/2017 17:15,2,0.000,ALERT,212.83,299.67,59.981,1486246503,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,611985.8,611985.8,24244,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246560,1579527.00
02/04/2017 17:15,2,0.055,ACTIVE_NO_POWER,211.70,298.47,59.949,1486246503,"274151322000054","219011344069620",19.52,0.00,0,295.46,300.27,1.1,0.0,0.000,848410.3,848410.3,23819,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486246561,1579528.00
02/04/2017 17:15,2,0.000,ALERT,213.29,299.67,60.012,1486246503,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,606088.6,606088.6,24258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246563,1579529.00
02/04/2017 17:15,2,0.139,ALERT,212.61,299.97,59.981,1486246503,"201051344001093","219011344069620",30.02,-2.00,0,297.87,302.68,4.2,2.2,0.000,609193.7,609193.7,24135,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246565,1579530.00
02/04/2017 17:15,2,0.082,ACTIVE_NO_POWER,213.06,300.27,59.986,1486246503,"201051344000900","219011344069620",21.07,-2.00,0,297.87,301.47,1.8,0.0,0.000,625381.5,625381.5,23713,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486246566,1579531.00
02/04/2017 17:15,2,0.096,ALERT,213.06,299.37,59.986,1486246503,"201051344000648","219011344069620",30.40,-4.00,0,297.57,301.77,3.0,1.0,0.000,614888.9,614888.9,23765,0,0,0,L,1122011218,0,121.10,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246568,1579532.00
02/04/2017 17:15,2,0.297,ACTIVE,213.29,345.96,59.991,1486246503,"201051344000569","219011344069620",32.05,0.00,0,332.43,353.77,9.7,7.4,0.031,626333.1,626333.1,23703,0,0,0,L,1122011218,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486246569,1579533.00
02/04/2017 17:15,2,0.119,ALERT,213.06,300.27,60.039,1486246503,"201051344000983","219011344069620",13.44,-2.50,0,298.47,314.70,1.6,0.0,0.000,618403.2,618403.2,23880,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486246570,1579534.00
02/04/2017 17:15,2,0.000,ALERT,213.29,299.97,59.986,1486246503,"201051344001158","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,606725.4,606725.4,24163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246572,1579535.00
02/04/2017 17:15,2,0.098,ALERT,213.51,300.57,59.986,1486246503,"201051344000576","219011344069620",30.85,-3.00,0,298.47,302.37,3.1,1.1,0.000,617706.9,617706.9,23764,0,0,0,L,1122011218,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486246574,1579536.00
02/04/2017 17:15,2,0.000,ALERT,211.93,298.17,59.991,1486246503,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,820298.1,820298.1,24076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486246576,1579537.00
02/04/2017 17:30,2,0.000,ALERT,213.51,299.67,59.954,1486247403,"201051344000645","219011344069620",0.00,-2.50,0,285.54,301.47,0.0,0.0,0.000,616831.9,616831.9,23777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486247405,1579538.00
02/04/2017 17:30,2,0.018,ALERT,211.93,297.87,59.975,1486247403,"274151322000085","219011344069620",30.57,-1.00,0,284.34,300.27,0.0,0.0,0.000,847035.8,847035.8,23846,0,0,0,L,1151911521,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247407,1579539.00
02/04/2017 17:30,2,0.000,ALERT,213.51,299.67,59.965,1486247403,"201051344000633","219011344069620",0.00,-3.50,0,283.74,301.17,0.0,0.0,0.000,605932.9,605932.9,24234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247409,1579540.00
02/04/2017 17:30,2,0.000,ALERT,213.06,299.37,59.949,1486247403,"201051344000469","219011344069620",0.00,-3.50,0,284.64,301.47,0.0,0.0,0.000,608815.3,608815.3,24192,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247410,1579541.00
02/04/2017 17:30,2,0.000,ALERT,212.38,299.97,59.959,1486247403,"201051344000646","219011344069620",0.00,-2.50,0,285.84,301.77,0.0,0.0,0.000,604688.1,604688.1,24148,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486247412,1579542.00
02/04/2017 17:30,2,0.076,ACTIVE_NO_POWER,211.48,297.57,59.954,1486247403,"274151322000052","219011344069620",16.08,-1.00,0,284.34,300.57,1.2,0.0,0.000,875997.0,875997.0,23610,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486247413,1579543.00
02/04/2017 17:30,2,0.000,ALERT,212.83,300.27,59.944,1486247403,"201051344000585","219011344069620",0.00,-2.50,0,285.84,301.77,0.0,0.0,0.000,615204.7,615204.7,24262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247415,1579544.00
02/04/2017 17:30,2,0.068,ALERT,212.61,300.27,60.002,1486247403,"201051344001230","219011344069620",29.76,-2.00,0,286.44,302.07,2.1,0.1,0.000,608286.8,608286.8,23997,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247417,1579545.00
02/04/2017 17:30,2,0.000,ALERT,213.06,300.57,59.959,1486247403,"201051344000582","219011344069620",0.00,-3.50,0,287.05,302.37,0.0,0.0,0.000,599983.1,599983.1,24184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247418,1579546.00
02/04/2017 17:30,2,0.000,ALERT,212.16,299.97,59.996,1486247403,"201051344000955","219011344069620",0.00,-2.50,0,286.14,301.77,0.0,0.0,0.000,615320.1,615320.1,24126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486247420,1579547.00
02/04/2017 17:30,2,0.000,ALERT,211.70,296.96,59.949,1486247403,"274151322000094","219011344069620",0.00,-3.00,0,284.04,299.37,0.0,0.0,0.000,721283.6,721283.6,24405,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247422,1579548.00
02/04/2017 17:30,2,0.000,ALERT,212.83,299.97,59.965,1486247403,"201051344000579","219011344069620",0.00,-2.50,0,286.14,302.37,0.0,0.0,0.000,624319.7,624319.7,24100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247424,1579549.00
02/04/2017 17:30,2,0.000,ALERT,212.38,300.27,59.959,1486247403,"201051344000890","219011344069620",0.00,-2.00,0,286.74,302.98,0.0,0.0,0.000,612355.6,612355.6,24181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247426,1579550.00
02/04/2017 17:30,2,0.102,ALERT,212.61,299.37,59.965,1486247403,"201051344000438","219011344069620",29.70,-3.00,0,286.44,302.07,3.1,1.1,0.000,613428.4,613428.4,24178,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247428,1579551.00
02/04/2017 17:30,2,0.000,ALERT,212.61,299.07,59.954,1486247403,"201051344000417","219011344069620",0.00,-2.50,0,285.84,301.47,0.0,0.0,0.000,596570.0,596570.0,24344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247429,1579552.00
02/04/2017 17:30,2,0.020,ALERT,212.16,298.77,59.949,1486247403,"274151322000083","219011344069620",29.82,-1.00,0,284.64,300.57,0.0,0.0,0.000,867508.0,867508.0,23646,0,0,0,L,1151911521,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247431,1579553.00
02/04/2017 17:30,2,0.018,ALERT,212.38,298.47,59.959,1486247403,"274151322000076","219011344069620",30.99,-1.50,0,284.64,308.69,0.0,0.0,0.000,924690.2,924690.2,23753,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247433,1579554.00
02/04/2017 17:30,2,0.000,ALERT,212.83,300.27,59.944,1486247403,"201051344000868","219011344069620",0.00,-3.00,0,286.14,302.37,0.0,0.0,0.000,607249.2,607249.2,24211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486247435,1579555.00
02/04/2017 17:30,2,0.000,ALERT,211.93,299.07,59.981,1486247403,"274151322000095","219011344069620",0.00,-2.50,0,285.24,301.17,0.0,0.0,0.000,916143.2,916143.2,23826,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1486247437,1579556.00
02/04/2017 17:30,2,0.000,ALERT,212.61,299.37,59.970,1486247403,"201051344000988","219011344069620",0.00,-2.50,0,283.14,301.17,0.0,0.0,0.000,568944.1,568944.1,24243,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486247438,1579557.00
02/04/2017 17:30,2,0.000,ALERT,212.38,298.77,59.959,1486247403,"201051344001025","219011344069620",0.00,-3.50,0,285.54,302.37,0.0,0.0,0.000,613385.7,613385.7,24273,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486247440,1579558.00
02/04/2017 17:30,2,0.100,ALERT,212.83,299.67,59.981,1486247403,"201051344000458","219011344069620",29.72,-1.50,0,285.84,302.37,3.0,1.0,0.000,617482.4,617482.4,23935,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247442,1579559.00
02/04/2017 17:30,2,0.156,ALERT,213.29,299.67,59.922,1486247403,"201051344000853","219011344069620",21.99,-1.50,0,297.26,340.25,3.5,1.5,0.000,616564.0,616564.0,23799,0,0,0,L,1122011218,0,122.01,122.46,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486247444,1579560.00
02/04/2017 17:30,2,0.076,ALERT,213.06,299.97,59.954,1486247403,"201051344000685","219011344069620",30.20,-2.00,0,286.14,301.77,2.4,0.4,0.000,613020.1,613020.1,24059,0,0,0,L,1122011218,0,122.91,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247446,1579561.00
02/04/2017 17:30,2,0.062,ALERT,212.83,299.37,59.986,1486247403,"201051344000917","219011344069620",30.04,-1.50,0,284.94,301.47,1.9,0.0,0.000,609699.2,609699.2,24085,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247448,1579562.00
02/04/2017 17:30,2,0.059,ALERT,212.83,299.97,59.954,1486247403,"201051344001145","219011344069620",30.55,-2.50,0,286.44,307.48,1.9,0.0,0.000,616668.6,616668.6,23919,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247449,1579563.00
02/04/2017 17:30,2,0.000,ALERT,212.61,298.77,59.949,1486247403,"201051344000651","219011344069620",0.00,-4.00,0,285.54,301.17,0.0,0.0,0.000,608066.1,608066.1,24205,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247451,1579564.00
02/04/2017 17:30,2,0.000,ALERT,211.48,297.87,59.944,1486247403,"274151322000088","219011344069620",0.00,-1.50,0,284.04,299.67,0.0,0.0,0.000,831959.7,831959.7,23798,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247453,1579565.00
02/04/2017 17:30,2,0.000,ALERT,212.38,296.96,59.944,1486247403,"274151322000068","219011344069620",0.00,-1.50,0,283.74,403.67,0.0,0.0,0.000,722094.8,722094.8,24309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1486247455,1579566.00
02/04/2017 17:30,2,0.000,ALERT,212.16,299.67,59.922,1486247403,"201051344001135","219011344069620",0.00,-3.00,0,286.14,302.07,0.0,0.0,0.000,603585.6,603585.6,24269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247457,1579567.00
02/04/2017 17:30,2,0.000,ALERT,212.61,300.27,59.954,1486247403,"201051344000594","219011344069620",0.00,-3.50,0,285.24,302.07,0.0,0.0,0.000,619784.0,619784.0,24139,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486247458,1579568.00
02/04/2017 17:30,2,0.000,ALERT,212.38,299.37,59.928,1486247403,"201051344001203","219011344069620",0.00,-3.50,0,286.14,303.58,0.0,0.0,0.000,611985.8,611985.8,24246,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247460,1579569.00
02/04/2017 17:30,2,0.047,ACTIVE_NO_POWER,211.70,298.17,59.965,1486247403,"274151322000054","219011344069620",12.94,0.00,0,284.64,300.27,0.6,0.0,0.000,848410.3,848410.3,23820,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486247461,1579570.00
02/04/2017 17:30,2,0.000,ALERT,213.29,299.37,59.949,1486247403,"201051344000867","219011344069620",0.00,-2.50,0,284.94,302.07,0.0,0.0,0.000,606088.6,606088.6,24260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247463,1579571.00
02/04/2017 17:30,2,0.000,ALERT,212.38,299.37,59.981,1486247403,"201051344001093","219011344069620",0.00,-2.00,0,285.84,301.47,0.0,0.0,0.000,609193.9,609193.9,24137,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1486247465,1579572.00
02/04/2017 17:30,2,0.010,ALERT,212.83,299.97,59.944,1486247403,"201051344000900","219011344069620",31.53,-2.50,0,285.84,310.19,0.3,0.0,0.000,625381.5,625381.5,23714,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486247466,1579573.00
02/04/2017 17:30,2,0.000,ALERT,213.06,299.37,59.949,1486247403,"201051344000648","219011344069620",0.00,-4.00,0,285.24,301.77,0.0,0.0,0.000,614889.0,614889.0,23767,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1486247468,1579574.00
02/04/2017 17:30,2,0.215,ACTIVE,213.29,336.34,59.907,1486247403,"201051344000569","219011344069620",29.20,-0.50,0,321.31,349.26,6.4,4.2,0.009,626334.5,626334.5,23704,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486247469,1579575.00
02/04/2017 17:30,2,0.068,ALERT,213.06,300.27,59.954,1486247403,"201051344000983","219011344069620",28.15,-2.50,0,285.84,314.40,2.0,0.0,0.000,618403.2,618403.2,23882,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247471,1579576.00
02/04/2017 17:30,2,0.000,ALERT,213.06,299.67,59.949,1486247403,"201051344001158","219011344069620",0.00,-3.50,0,284.94,301.47,0.0,0.0,0.000,606725.4,606725.4,24165,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247473,1579577.00
02/04/2017 17:30,2,0.098,ALERT,213.29,300.27,59.944,1486247403,"201051344000576","219011344069620",28.57,-3.00,0,285.54,302.07,2.8,0.8,0.000,617707.1,617707.1,23766,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486247475,1579578.00
02/04/2017 17:30,2,0.000,ALERT,211.93,296.96,59.954,1486247403,"274151322000087","219011344069620",0.00,-1.50,0,283.44,299.07,0.0,0.0,0.000,820298.1,820298.1,24078,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486247476,1579579.00
02/04/2017 17:45,2,0.000,ALERT,212.83,299.07,59.970,1486248303,"201051344000645","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,616831.9,616831.9,23779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248305,1579580.00
02/04/2017 17:45,2,0.000,ALERT,211.48,296.96,59.959,1486248303,"274151322000085","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,847035.8,847035.8,23848,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248307,1579581.00
02/04/2017 17:45,2,0.000,ALERT,213.29,298.77,60.007,1486248303,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,605932.9,605932.9,24236,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248309,1579582.00
02/04/2017 17:45,2,0.000,ALERT,212.61,298.77,59.975,1486248303,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,608815.3,608815.3,24194,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248311,1579583.00
02/04/2017 17:45,2,0.000,ALERT,212.16,299.67,59.986,1486248303,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,604688.1,604688.1,24150,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248312,1579584.00
02/04/2017 17:45,2,0.043,ALERT,211.25,297.26,60.018,1486248303,"274151322000052","219011344069620",30.36,-1.50,0,295.46,307.48,0.0,0.0,0.000,875997.0,875997.0,23611,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248314,1579585.00
02/04/2017 17:45,2,0.000,ALERT,212.61,300.27,59.991,1486248303,"201051344000585","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,615204.7,615204.7,24264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248316,1579586.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.97,59.970,1486248303,"201051344001230","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,608286.8,608286.8,23999,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248318,1579587.00
02/04/2017 17:45,2,0.000,ALERT,213.06,300.87,59.954,1486248303,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,599983.1,599983.1,24186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248319,1579588.00
02/04/2017 17:45,2,0.000,ALERT,211.93,299.67,59.970,1486248303,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,615320.1,615320.1,24128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248321,1579589.00
02/04/2017 17:45,2,0.000,ALERT,211.48,296.66,59.944,1486248303,"274151322000094","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,721283.6,721283.6,24407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248323,1579590.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.67,59.981,1486248303,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,624319.7,624319.7,24102,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248325,1579591.00
02/04/2017 17:45,2,0.000,ALERT,212.38,300.27,59.991,1486248303,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,612355.6,612355.6,24183,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248327,1579592.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.67,59.986,1486248303,"201051344000438","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,613428.4,613428.4,24180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486248328,1579593.00
02/04/2017 17:45,2,0.000,ALERT,212.83,299.37,59.954,1486248303,"201051344000417","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,596570.0,596570.0,24346,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248330,1579594.00
02/04/2017 17:45,2,0.000,ALERT,211.48,297.57,59.981,1486248303,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,867508.0,867508.0,23648,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1486248332,1579595.00
02/04/2017 17:45,2,0.000,ALERT,212.16,297.57,59.986,1486248303,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23755,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486248334,1579596.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.97,60.028,1486248303,"201051344000868","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,607249.2,607249.2,24213,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248336,1579597.00
02/04/2017 17:45,2,0.000,ALERT,211.48,298.17,59.975,1486248303,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,916143.2,916143.2,23828,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248338,1579598.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.07,60.002,1486248303,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,568944.1,568944.1,24245,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248339,1579599.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.07,59.986,1486248303,"201051344001025","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,613385.7,613385.7,24275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248341,1579600.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.07,59.954,1486248303,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,617482.4,617482.4,23937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1486248343,1579601.00
02/04/2017 17:45,2,0.066,ALERT,213.06,299.37,59.991,1486248303,"201051344000853","219011344069620",32.50,-2.00,0,297.87,314.10,2.2,0.2,0.000,616564.2,616564.2,23801,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486248345,1579602.00
02/04/2017 17:45,2,0.000,ALERT,212.83,299.97,59.991,1486248303,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613020.2,613020.2,24061,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248347,1579603.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.37,60.002,1486248303,"201051344000917","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,609699.2,609699.2,24087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1486248348,1579604.00
02/04/2017 17:45,2,0.000,ALERT,212.83,300.27,59.986,1486248303,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,616668.6,616668.6,23921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486248350,1579605.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.37,59.986,1486248303,"201051344000651","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,608066.1,608066.1,24207,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248352,1579606.00
02/04/2017 17:45,2,0.000,ALERT,210.80,297.57,59.965,1486248303,"274151322000088","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,831959.7,831959.7,23800,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248354,1579607.00
02/04/2017 17:45,2,0.000,ALERT,212.16,296.66,59.981,1486248303,"274151322000068","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,722094.8,722094.8,24311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248356,1579608.00
02/04/2017 17:45,2,0.000,ALERT,212.16,299.67,59.975,1486248303,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,603585.6,603585.6,24271,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248357,1579609.00
02/04/2017 17:45,2,0.000,ALERT,212.16,299.67,59.986,1486248303,"201051344000594","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,619784.0,619784.0,24141,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248359,1579610.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.67,59.986,1486248303,"201051344001203","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,611985.8,611985.8,24248,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248361,1579611.00
02/04/2017 17:45,2,0.027,ALERT,210.80,298.17,59.970,1486248303,"274151322000054","219011344069620",15.19,-0.50,0,295.46,299.67,0.0,0.0,0.000,848410.3,848410.3,23821,0,0,0,L,1151911521,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248363,1579612.00
02/04/2017 17:45,2,0.000,ALERT,212.61,298.47,59.981,1486248303,"201051344000867","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,606088.6,606088.6,24262,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248365,1579613.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.97,59.981,1486248303,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,609193.9,609193.9,24139,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248366,1579614.00
02/04/2017 17:45,2,0.006,ALERT,212.38,299.07,59.975,1486248303,"201051344000900","219011344069620",29.34,-3.00,0,297.57,301.47,0.2,0.0,0.000,625381.5,625381.5,23716,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248368,1579615.00
02/04/2017 17:45,2,0.000,ALERT,212.61,298.47,59.975,1486248303,"201051344000648","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,614889.0,614889.0,23769,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248370,1579616.00
02/04/2017 17:45,2,0.178,ALERT,212.61,299.97,59.981,1486248303,"201051344000569","219011344069620",23.60,-1.00,0,298.77,339.65,4.3,2.2,0.000,626335.2,626335.2,23705,0,0,0,L,1122011218,0,120.65,122.46,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486248372,1579617.00
02/04/2017 17:45,2,0.000,ALERT,212.38,299.37,59.996,1486248303,"201051344000983","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,618403.2,618403.2,23884,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486248374,1579618.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.07,59.970,1486248303,"201051344001158","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,606725.4,606725.4,24167,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486248376,1579619.00
02/04/2017 17:45,2,0.000,ALERT,212.61,299.07,59.970,1486248303,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,617707.1,617707.1,23768,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486248378,1579620.00
02/04/2017 17:45,2,0.000,ALERT,211.25,296.36,59.959,1486248303,"274151322000087","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,820298.1,820298.1,24080,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486248379,1579621.00
02/04/2017 18:00,2,0.000,ALERT,213.06,299.07,59.965,1486249203,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,616831.9,616831.9,23781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249205,1579622.00
02/04/2017 18:00,2,0.000,ALERT,211.48,296.66,59.949,1486249203,"274151322000085","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,847035.8,847035.8,23850,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249207,1579623.00
