ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 18:00,2,0.000,ALERT,213.06,298.77,59.970,1486249203,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,605932.9,605932.9,24238,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249209,1579624.00
02/04/2017 18:00,2,0.000,ALERT,212.61,299.07,59.922,1486249203,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,608815.3,608815.3,24196,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249211,1579625.00
02/04/2017 18:00,2,0.000,ALERT,212.16,299.37,59.959,1486249203,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,604688.1,604688.1,24152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249212,1579626.00
02/04/2017 18:00,2,0.000,ALERT,211.25,297.87,59.970,1486249203,"274151322000052","219011344069620",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,875997.0,875997.0,23613,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1486249214,1579627.00
02/04/2017 18:00,2,0.000,ALERT,212.61,299.97,59.970,1486249203,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,615204.7,615204.7,24266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249216,1579628.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.97,59.996,1486249203,"201051344001230","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,608286.8,608286.8,24001,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249218,1579629.00
02/04/2017 18:00,2,0.000,ALERT,212.83,300.27,59.954,1486249203,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,599983.1,599983.1,24188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249220,1579630.00
02/04/2017 18:00,2,0.000,ALERT,212.16,299.37,59.922,1486249203,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,615320.1,615320.1,24130,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249221,1579631.00
02/04/2017 18:00,2,0.000,ALERT,211.25,296.66,59.907,1486249203,"274151322000094","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,721283.6,721283.6,24409,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249223,1579632.00
02/04/2017 18:00,2,0.000,ALERT,212.16,299.07,59.959,1486249203,"201051344000579","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,624319.7,624319.7,24104,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249225,1579633.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.67,59.954,1486249203,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,612355.6,612355.6,24185,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249227,1579634.00
02/04/2017 18:00,2,0.000,ALERT,212.38,298.77,59.959,1486249203,"201051344000438","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,613428.4,613428.4,24182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249228,1579635.00
02/04/2017 18:00,2,0.000,ALERT,212.61,298.47,59.959,1486249203,"201051344000417","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,596570.0,596570.0,24348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249230,1579636.00
02/04/2017 18:00,2,0.000,ALERT,211.70,297.87,59.944,1486249203,"274151322000083","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,867508.0,867508.0,23650,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249232,1579637.00
02/04/2017 18:00,2,0.000,ALERT,211.93,297.57,59.944,1486249203,"274151322000076","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,924690.2,924690.2,23757,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249234,1579638.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.37,59.959,1486249203,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,607249.2,607249.2,24215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249236,1579639.00
02/04/2017 18:00,2,0.000,ALERT,211.48,298.17,59.954,1486249203,"274151322000095","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,916143.2,916143.2,23830,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249237,1579640.00
02/04/2017 18:00,2,0.000,ALERT,212.16,298.47,59.949,1486249203,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,568944.1,568944.1,24247,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249239,1579641.00
02/04/2017 18:00,2,0.000,ALERT,212.16,298.47,59.949,1486249203,"201051344001025","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,613385.7,613385.7,24277,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249241,1579642.00
02/04/2017 18:00,2,0.000,ALERT,212.38,298.77,59.959,1486249203,"201051344000458","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,617482.4,617482.4,23939,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249243,1579643.00
02/04/2017 18:00,2,0.000,ALERT,212.83,298.47,59.954,1486249203,"201051344000853","219011344069620",0.00,-3.00,0,297.26,314.40,0.0,0.0,0.000,616564.2,616564.2,23803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486249245,1579644.00
02/04/2017 18:00,2,0.000,ALERT,212.61,299.37,59.954,1486249203,"201051344000685","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613020.2,613020.2,24063,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249246,1579645.00
02/04/2017 18:00,2,0.000,ALERT,212.61,299.07,59.959,1486249203,"201051344000917","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,609699.2,609699.2,24089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249248,1579646.00
02/04/2017 18:00,2,0.000,ALERT,212.83,299.67,59.938,1486249203,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,616668.6,616668.6,23923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249250,1579647.00
02/04/2017 18:00,2,0.000,ALERT,212.38,298.47,59.965,1486249203,"201051344000651","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,608066.1,608066.1,24209,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249252,1579648.00
02/04/2017 18:00,2,0.000,ALERT,211.03,297.26,59.975,1486249203,"274151322000088","219011344069620",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,831959.7,831959.7,23802,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249254,1579649.00
02/04/2017 18:00,2,0.000,ALERT,211.93,296.66,59.959,1486249203,"274151322000068","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,722094.8,722094.8,24313,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249255,1579650.00
02/04/2017 18:00,2,0.000,ALERT,212.16,299.37,59.996,1486249203,"201051344000594","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,619784.0,619784.0,24143,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486249258,1579651.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.07,59.959,1486249203,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,611985.8,611985.8,24250,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249260,1579652.00
02/04/2017 18:00,2,0.000,ALERT,211.25,297.26,59.949,1486249203,"274151322000054","219011344069620",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,848410.3,848410.3,23823,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486249262,1579653.00
02/04/2017 18:00,2,0.000,ALERT,212.61,298.17,59.922,1486249203,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,606088.6,606088.6,24264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249264,1579654.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.07,59.965,1486249203,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,609193.9,609193.9,24141,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249265,1579655.00
02/04/2017 18:00,2,0.000,ALERT,212.38,298.77,59.970,1486249203,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,625381.5,625381.5,23718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1486249267,1579656.00
02/04/2017 18:00,2,0.000,ALERT,212.61,298.17,59.965,1486249203,"201051344000648","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,614889.0,614889.0,23771,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249269,1579657.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.37,59.970,1486249203,"201051344000569","219011344069620",0.00,-2.00,0,298.17,306.28,0.0,0.0,0.000,626335.4,626335.4,23707,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1486249271,1579658.00
02/04/2017 18:00,2,0.000,ALERT,212.38,299.07,59.959,1486249203,"201051344000983","219011344069620",0.00,-2.50,0,297.26,305.68,0.0,0.0,0.000,618403.2,618403.2,23886,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249273,1579659.00
02/04/2017 18:00,2,0.000,ALERT,212.61,298.47,59.970,1486249203,"201051344001158","219011344069620",0.00,-4.00,0,296.36,305.08,0.0,0.0,0.000,606725.4,606725.4,24169,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249275,1579660.00
02/04/2017 18:00,2,0.000,ALERT,212.83,299.37,59.965,1486249203,"201051344000576","219011344069620",0.00,-3.50,0,296.96,306.28,0.0,0.0,0.000,617707.1,617707.1,23770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249276,1579661.00
02/04/2017 18:00,2,0.000,ALERT,211.25,296.36,59.933,1486249203,"274151322000087","219011344069620",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,820298.1,820298.1,24082,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249278,1579662.00
02/04/2017 18:00,2,0.000,ALERT,212.16,299.37,59.970,1486249203,"201051344001135","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,603585.6,603585.6,24273,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486249280,1579663.00
02/04/2017 18:15,2,0.000,ALERT,212.16,298.47,60.012,1486250103,"201051344000645","219011344069620",0.00,-2.50,0,296.96,305.68,0.0,0.0,0.000,616831.9,616831.9,23783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250105,1579664.00
02/04/2017 18:15,2,0.000,ALERT,211.03,296.66,60.018,1486250103,"274151322000085","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,847035.8,847035.8,23852,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250107,1579665.00
02/04/2017 18:15,2,0.000,ALERT,212.38,298.47,60.018,1486250103,"201051344000633","219011344069620",0.00,-3.50,0,295.46,306.28,0.0,0.0,0.000,605932.9,605932.9,24240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250109,1579666.00
02/04/2017 18:15,2,0.000,ALERT,211.93,298.77,60.023,1486250103,"201051344000469","219011344069620",0.00,-4.00,0,296.06,305.38,0.0,0.0,0.000,608815.3,608815.3,24198,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250111,1579667.00
02/04/2017 18:15,2,0.000,ALERT,211.25,298.47,60.018,1486250103,"201051344000646","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,604688.1,604688.1,24154,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250112,1579668.00
02/04/2017 18:15,2,0.000,ALERT,210.80,296.96,60.002,1486250103,"274151322000052","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,875997.0,875997.0,23615,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250114,1579669.00
02/04/2017 18:15,2,0.000,ALERT,211.48,298.47,60.018,1486250103,"201051344000585","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,615204.7,615204.7,24268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250116,1579670.00
02/04/2017 18:15,2,0.000,ALERT,211.48,299.07,60.023,1486250103,"201051344001230","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,608286.8,608286.8,24003,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250118,1579671.00
02/04/2017 18:15,2,0.000,ALERT,211.93,299.37,60.018,1486250103,"201051344000582","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,599983.1,599983.1,24190,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250120,1579672.00
02/04/2017 18:15,2,0.000,ALERT,211.25,298.77,60.034,1486250103,"201051344000955","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,615320.1,615320.1,24132,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250121,1579673.00
02/04/2017 18:15,2,0.000,ALERT,210.80,296.06,60.018,1486250103,"274151322000094","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,721283.6,721283.6,24411,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250123,1579674.00
02/04/2017 18:15,2,0.000,ALERT,211.70,299.07,60.018,1486250103,"201051344000579","219011344069620",0.00,-3.00,0,297.57,305.98,0.0,0.0,0.000,624319.7,624319.7,24106,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250125,1579675.00
02/04/2017 18:15,2,0.000,ALERT,211.25,298.77,60.023,1486250103,"201051344000890","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,612355.6,612355.6,24187,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250127,1579676.00
02/04/2017 18:15,2,0.000,ALERT,211.48,298.17,60.023,1486250103,"201051344000438","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,613428.4,613428.4,24184,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250129,1579677.00
02/04/2017 18:15,2,0.000,ALERT,211.70,297.87,60.034,1486250103,"201051344000417","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,596570.0,596570.0,24350,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250130,1579678.00
02/04/2017 18:15,2,0.000,ALERT,210.80,297.26,59.996,1486250103,"274151322000083","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,867508.0,867508.0,23652,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250132,1579679.00
02/04/2017 18:15,2,0.000,ALERT,211.48,297.26,60.023,1486250103,"274151322000076","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,924690.2,924690.2,23759,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250134,1579680.00
02/04/2017 18:15,2,0.000,ALERT,211.70,299.37,60.023,1486250103,"201051344000868","219011344069620",0.00,-3.50,0,297.26,306.88,0.0,0.0,0.000,607249.2,607249.2,24217,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250136,1579681.00
02/04/2017 18:15,2,0.000,ALERT,210.80,297.87,60.023,1486250103,"274151322000095","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,916143.2,916143.2,23832,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250138,1579682.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.47,60.012,1486250103,"201051344000988","219011344069620",0.00,-3.00,0,294.26,305.38,0.0,0.0,0.000,568944.1,568944.1,24249,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250139,1579683.00
02/04/2017 18:15,2,0.000,ALERT,211.03,297.26,60.012,1486250103,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,613385.7,613385.7,24279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250141,1579684.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.77,60.039,1486250103,"201051344000458","219011344069620",0.00,-1.50,0,296.66,305.68,0.0,0.0,0.000,617482.4,617482.4,23941,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250143,1579685.00
02/04/2017 18:15,2,0.000,ALERT,212.38,298.47,60.018,1486250103,"201051344000853","219011344069620",0.00,-3.00,0,296.96,305.38,0.0,0.0,0.000,616564.2,616564.2,23805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250145,1579686.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.17,60.023,1486250103,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,613020.2,613020.2,24065,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250147,1579687.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.17,60.028,1486250103,"201051344000917","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,609699.2,609699.2,24091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250148,1579688.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.47,60.012,1486250103,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,616668.6,616668.6,23925,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250150,1579689.00
02/04/2017 18:15,2,0.000,ALERT,211.25,297.57,60.023,1486250103,"201051344000651","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,608066.1,608066.1,24211,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250152,1579690.00
02/04/2017 18:15,2,0.000,ALERT,210.35,296.06,60.012,1486250103,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,831959.7,831959.7,23804,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250154,1579691.00
02/04/2017 18:15,2,0.000,ALERT,211.25,295.46,60.012,1486250103,"274151322000068","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,722094.8,722094.8,24315,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250156,1579692.00
02/04/2017 18:15,2,0.000,ALERT,211.25,298.47,60.018,1486250103,"201051344001135","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,603585.6,603585.6,24275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250157,1579693.00
02/04/2017 18:15,2,0.000,ALERT,211.48,298.77,60.018,1486250103,"201051344000594","219011344069620",0.00,-3.50,0,296.66,306.88,0.0,0.0,0.000,619784.0,619784.0,24145,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250159,1579694.00
02/04/2017 18:15,2,0.000,ALERT,211.48,298.17,60.034,1486250103,"201051344001203","219011344069620",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,611985.8,611985.8,24252,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250161,1579695.00
02/04/2017 18:15,2,0.000,ALERT,210.57,296.06,60.018,1486250103,"274151322000054","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,848410.3,848410.3,23825,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250163,1579696.00
02/04/2017 18:15,2,0.000,ALERT,211.93,298.17,60.023,1486250103,"201051344000867","219011344069620",0.00,-2.50,0,296.06,305.98,0.0,0.0,0.000,606088.6,606088.6,24266,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250165,1579697.00
02/04/2017 18:15,2,0.000,ALERT,211.25,298.17,60.023,1486250103,"201051344001093","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,609193.9,609193.9,24143,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250166,1579698.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.47,60.018,1486250103,"201051344000900","219011344069620",0.00,-3.00,0,296.66,305.98,0.0,0.0,0.000,625381.5,625381.5,23720,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250168,1579699.00
02/04/2017 18:15,2,0.000,ALERT,211.93,297.57,60.012,1486250103,"201051344000648","219011344069620",0.00,-5.00,0,296.06,305.08,0.0,0.0,0.000,614889.0,614889.0,23773,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250170,1579700.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.47,60.018,1486250103,"201051344000569","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,626335.4,626335.4,23709,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250172,1579701.00
02/04/2017 18:15,2,0.000,ALERT,211.70,298.17,60.012,1486250103,"201051344000983","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,618403.2,618403.2,23888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250174,1579702.00
02/04/2017 18:15,2,0.000,ALERT,211.93,298.17,60.012,1486250103,"201051344001158","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,606725.4,606725.4,24171,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250175,1579703.00
02/04/2017 18:15,2,0.000,ALERT,212.16,299.07,60.012,1486250103,"201051344000576","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,617707.1,617707.1,23772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486250177,1579704.00
02/04/2017 18:15,2,0.000,ALERT,210.80,295.76,60.018,1486250103,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,820298.1,820298.1,24084,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486250179,1579705.00
02/04/2017 18:30,2,0.000,ALERT,211.93,297.87,59.996,1486251003,"201051344000645","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,616831.9,616831.9,23785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251005,1579706.00
02/04/2017 18:30,2,0.000,ALERT,210.35,295.46,60.007,1486251003,"274151322000085","219011344069620",0.00,-2.00,0,292.76,298.17,0.0,0.0,0.000,847035.8,847035.8,23854,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251007,1579707.00
02/04/2017 18:30,2,0.000,ALERT,212.16,297.87,59.996,1486251003,"201051344000633","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,605932.9,605932.9,24242,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251009,1579708.00
02/04/2017 18:30,2,0.000,ALERT,211.48,297.87,60.002,1486251003,"201051344000469","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,608815.3,608815.3,24200,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251011,1579709.00
02/04/2017 18:30,2,0.000,ALERT,211.03,297.87,59.996,1486251003,"201051344000646","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,604688.1,604688.1,24156,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251012,1579710.00
02/04/2017 18:30,2,0.000,ALERT,209.67,294.56,59.954,1486251003,"274151322000052","219011344069620",0.00,-3.00,0,292.76,298.47,0.0,0.0,0.000,875997.0,875997.0,23617,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251014,1579711.00
02/04/2017 18:30,2,0.000,ALERT,211.25,298.17,59.959,1486251003,"201051344000585","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,615204.7,615204.7,24270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251016,1579712.00
02/04/2017 18:30,2,0.000,ALERT,211.25,298.47,60.002,1486251003,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,608286.8,608286.8,24005,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251018,1579713.00
02/04/2017 18:30,2,0.000,ALERT,211.70,298.77,60.002,1486251003,"201051344000582","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,599983.1,599983.1,24192,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251020,1579714.00
02/04/2017 18:30,2,0.000,ALERT,210.80,297.87,60.018,1486251003,"201051344000955","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,615320.1,615320.1,24134,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251021,1579715.00
02/04/2017 18:30,2,0.000,ALERT,210.12,294.56,59.996,1486251003,"274151322000094","219011344069620",0.00,-3.50,0,292.46,297.26,0.0,0.0,0.000,721283.6,721283.6,24413,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251023,1579716.00
02/04/2017 18:30,2,0.000,ALERT,211.48,298.17,59.975,1486251003,"201051344000579","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,624319.7,624319.7,24108,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251025,1579717.00
02/04/2017 18:30,2,0.000,ALERT,211.03,298.47,60.002,1486251003,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,612355.6,612355.6,24189,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251027,1579718.00
02/04/2017 18:30,2,0.000,ALERT,211.25,297.87,60.028,1486251003,"201051344000438","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,613428.4,613428.4,24186,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251028,1579719.00
02/04/2017 18:30,2,0.000,ALERT,211.48,297.26,60.007,1486251003,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,596570.0,596570.0,24352,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251030,1579720.00
02/04/2017 18:30,2,0.000,ALERT,210.35,295.46,59.996,1486251003,"274151322000083","219011344069620",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,867508.0,867508.0,23654,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251032,1579721.00
02/04/2017 18:30,2,0.000,ALERT,210.80,295.16,59.991,1486251003,"274151322000076","219011344069620",0.00,-3.00,0,292.76,298.47,0.0,0.0,0.000,924690.2,924690.2,23761,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251034,1579722.00
02/04/2017 18:30,2,0.000,ALERT,211.70,298.77,60.002,1486251003,"201051344000868","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,607249.2,607249.2,24219,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251036,1579723.00
02/04/2017 18:30,2,0.000,ALERT,210.12,296.36,59.996,1486251003,"274151322000095","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,916143.2,916143.2,23834,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251038,1579724.00
02/04/2017 18:30,2,0.000,ALERT,211.48,297.87,59.996,1486251003,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.67,0.0,0.0,0.000,568944.1,568944.1,24251,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251039,1579725.00
02/04/2017 18:30,2,0.000,ALERT,211.03,297.26,59.986,1486251003,"201051344001025","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,613385.7,613385.7,24281,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251041,1579726.00
02/04/2017 18:30,2,0.000,ALERT,211.70,298.17,59.996,1486251003,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,617482.4,617482.4,23943,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251043,1579727.00
02/04/2017 18:30,2,0.000,ALERT,212.16,298.17,59.986,1486251003,"201051344000853","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,616564.2,616564.2,23807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251045,1579728.00
02/04/2017 18:30,2,0.000,ALERT,211.48,298.17,59.986,1486251003,"201051344000685","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,613020.2,613020.2,24067,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251047,1579729.00
02/04/2017 18:30,2,0.000,ALERT,211.48,297.87,59.996,1486251003,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,609699.2,609699.2,24093,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251048,1579730.00
02/04/2017 18:30,2,0.000,ALERT,211.48,298.47,59.991,1486251003,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,616668.6,616668.6,23927,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251050,1579731.00
02/04/2017 18:30,2,0.000,ALERT,211.25,297.26,59.991,1486251003,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,608066.1,608066.1,24213,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251052,1579732.00
02/04/2017 18:30,2,0.000,ALERT,209.90,294.56,59.986,1486251003,"274151322000088","219011344069620",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,831959.7,831959.7,23806,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251054,1579733.00
02/04/2017 18:30,2,0.000,ALERT,210.80,294.86,59.991,1486251003,"274151322000068","219011344069620",0.00,-2.00,0,292.16,296.96,0.0,0.0,0.000,722094.8,722094.8,24317,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251055,1579734.00
02/04/2017 18:30,2,0.000,ALERT,211.03,298.17,59.981,1486251003,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,603585.6,603585.6,24277,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251057,1579735.00
02/04/2017 18:30,2,0.000,ALERT,211.48,298.77,59.991,1486251003,"201051344000594","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,619784.0,619784.0,24147,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251059,1579736.00
02/04/2017 18:30,2,0.000,ALERT,211.25,297.87,59.991,1486251003,"201051344001203","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,611985.8,611985.8,24254,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251061,1579737.00
02/04/2017 18:30,2,0.000,ALERT,209.90,295.46,59.991,1486251003,"274151322000054","219011344069620",0.00,-1.50,0,293.06,298.17,0.0,0.0,0.000,848410.3,848410.3,23827,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251063,1579738.00
02/04/2017 18:30,2,0.000,ALERT,211.93,297.87,59.986,1486251003,"201051344000867","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,606088.6,606088.6,24268,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251064,1579739.00
02/04/2017 18:30,2,0.000,ALERT,211.25,298.17,59.954,1486251003,"201051344001093","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,609193.9,609193.9,24145,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251066,1579740.00
02/04/2017 18:30,2,0.000,ALERT,211.48,297.87,59.981,1486251003,"201051344000900","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,625381.5,625381.5,23722,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251068,1579741.00
02/04/2017 18:30,2,0.000,ALERT,211.70,297.26,59.991,1486251003,"201051344000648","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,614889.0,614889.0,23775,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251070,1579742.00
02/04/2017 18:30,2,0.000,ALERT,211.70,298.47,59.981,1486251003,"201051344000569","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,626335.4,626335.4,23711,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251072,1579743.00
02/04/2017 18:30,2,0.000,ALERT,211.70,298.17,60.002,1486251003,"201051344000983","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,618403.2,618403.2,23890,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251073,1579744.00
02/04/2017 18:30,2,0.000,ALERT,211.70,297.87,59.991,1486251003,"201051344001158","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,606725.4,606725.4,24173,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251075,1579745.00
02/04/2017 18:30,2,0.000,ALERT,211.93,298.47,59.981,1486251003,"201051344000576","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,617707.1,617707.1,23774,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251077,1579746.00
02/04/2017 18:30,2,0.000,ALERT,210.35,294.56,59.996,1486251003,"274151322000087","219011344069620",0.00,-2.00,0,291.85,297.26,0.0,0.0,0.000,820298.1,820298.1,24086,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251079,1579747.00
02/04/2017 18:45,2,0.000,ALERT,212.38,298.17,59.970,1486251903,"201051344000645","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,616831.9,616831.9,23787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251905,1579748.00
02/04/2017 18:45,2,0.000,ALERT,210.80,296.36,60.012,1486251903,"274151322000085","219011344069620",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,847035.8,847035.8,23856,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251907,1579749.00
02/04/2017 18:45,2,0.000,ALERT,212.61,297.87,59.970,1486251903,"201051344000633","219011344069620",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,605932.9,605932.9,24244,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251909,1579750.00
02/04/2017 18:45,2,0.000,ALERT,211.70,297.87,59.970,1486251903,"201051344000469","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,608815.3,608815.3,24202,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251910,1579751.00
02/04/2017 18:45,2,0.000,ALERT,211.48,298.17,60.007,1486251903,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,604688.1,604688.1,24158,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251912,1579752.00
02/04/2017 18:45,2,0.000,ALERT,210.35,296.96,59.949,1486251903,"274151322000052","219011344069620",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,875997.0,875997.0,23619,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251914,1579753.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.17,60.007,1486251903,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,615204.7,615204.7,24272,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251916,1579754.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.47,60.012,1486251903,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,608286.8,608286.8,24007,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251918,1579755.00
02/04/2017 18:45,2,0.000,ALERT,212.16,299.07,59.965,1486251903,"201051344000582","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,599983.1,599983.1,24194,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251919,1579756.00
02/04/2017 18:45,2,0.000,ALERT,211.25,298.17,59.981,1486251903,"201051344000955","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,615320.1,615320.1,24136,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251921,1579757.00
02/04/2017 18:45,2,0.000,ALERT,210.57,295.46,59.986,1486251903,"274151322000094","219011344069620",0.00,-3.50,0,293.06,296.96,0.0,0.0,0.000,721283.6,721283.6,24415,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251923,1579758.00
02/04/2017 18:45,2,0.000,ALERT,211.93,298.77,59.954,1486251903,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,624319.7,624319.7,24110,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251925,1579759.00
02/04/2017 18:45,2,0.000,ALERT,211.25,298.47,59.991,1486251903,"201051344000890","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,612355.6,612355.6,24191,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251926,1579760.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.17,60.002,1486251903,"201051344000438","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,613428.4,613428.4,24188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251928,1579761.00
02/04/2017 18:45,2,0.000,ALERT,211.93,297.87,59.991,1486251903,"201051344000417","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,596570.0,596570.0,24354,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251930,1579762.00
02/04/2017 18:45,2,0.000,ALERT,210.80,297.26,60.002,1486251903,"274151322000083","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,867508.0,867508.0,23656,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251932,1579763.00
02/04/2017 18:45,2,0.000,ALERT,211.48,296.36,60.002,1486251903,"274151322000076","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,924690.2,924690.2,23763,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251934,1579764.00
02/04/2017 18:45,2,0.000,ALERT,211.93,299.07,60.002,1486251903,"201051344000868","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,607249.2,607249.2,24221,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251936,1579765.00
02/04/2017 18:45,2,0.000,ALERT,210.80,297.57,59.991,1486251903,"274151322000095","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,916143.2,916143.2,23836,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251937,1579766.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.17,59.959,1486251903,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.67,0.0,0.0,0.000,568944.1,568944.1,24253,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251939,1579767.00
