ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 18:45,2,0.000,ALERT,211.48,297.26,60.034,1486251903,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,613385.7,613385.7,24283,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251941,1579768.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.47,60.002,1486251903,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,617482.4,617482.4,23945,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251943,1579769.00
02/04/2017 18:45,2,0.000,ALERT,212.61,298.47,60.012,1486251903,"201051344000853","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616564.2,616564.2,23809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251945,1579770.00
02/04/2017 18:45,2,0.000,ALERT,211.93,298.17,60.002,1486251903,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,613020.2,613020.2,24069,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251946,1579771.00
02/04/2017 18:45,2,0.000,ALERT,211.70,297.57,60.002,1486251903,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251948,1579772.00
02/04/2017 18:45,2,0.000,ALERT,211.93,298.47,60.007,1486251903,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,616668.6,616668.6,23929,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251950,1579773.00
02/04/2017 18:45,2,0.000,ALERT,211.70,297.57,60.002,1486251903,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,608066.1,608066.1,24215,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251952,1579774.00
02/04/2017 18:45,2,0.000,ALERT,210.35,296.06,60.002,1486251903,"274151322000088","219011344069620",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,831959.7,831959.7,23808,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251954,1579775.00
02/04/2017 18:45,2,0.000,ALERT,211.25,295.76,59.975,1486251903,"274151322000068","219011344069620",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,722094.8,722094.8,24319,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251955,1579776.00
02/04/2017 18:45,2,0.000,ALERT,211.25,297.87,60.028,1486251903,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,603585.6,603585.6,24279,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251957,1579777.00
02/04/2017 18:45,2,0.000,ALERT,211.48,298.77,60.002,1486251903,"201051344000594","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,619784.0,619784.0,24149,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251959,1579778.00
02/04/2017 18:45,2,0.000,ALERT,211.70,297.87,60.002,1486251903,"201051344001203","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,611985.8,611985.8,24256,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251961,1579779.00
02/04/2017 18:45,2,0.000,ALERT,210.57,296.96,60.018,1486251903,"274151322000054","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,848410.3,848410.3,23829,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251963,1579780.00
02/04/2017 18:45,2,0.000,ALERT,212.16,297.87,59.970,1486251903,"201051344000867","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,606088.6,606088.6,24270,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251965,1579781.00
02/04/2017 18:45,2,0.000,ALERT,211.70,298.17,59.996,1486251903,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,609193.9,609193.9,24147,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251967,1579782.00
02/04/2017 18:45,2,0.000,ALERT,211.70,297.87,60.007,1486251903,"201051344000900","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,625381.5,625381.5,23724,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251968,1579783.00
02/04/2017 18:45,2,0.000,ALERT,211.93,297.57,59.996,1486251903,"201051344000648","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,614889.0,614889.0,23777,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251970,1579784.00
02/04/2017 18:45,2,0.000,ALERT,211.93,298.47,60.002,1486251903,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,626335.4,626335.4,23713,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251972,1579785.00
02/04/2017 18:45,2,0.000,ALERT,211.93,298.47,60.039,1486251903,"201051344000983","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,618403.2,618403.2,23892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251974,1579786.00
02/04/2017 18:45,2,0.000,ALERT,211.93,297.87,60.002,1486251903,"201051344001158","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,606725.4,606725.4,24175,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251976,1579787.00
02/04/2017 18:45,2,0.000,ALERT,212.38,298.77,60.007,1486251903,"201051344000576","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,617707.1,617707.1,23776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486251978,1579788.00
02/04/2017 18:45,2,0.000,ALERT,210.80,295.46,60.007,1486251903,"274151322000087","219011344069620",0.00,-2.00,0,292.46,297.26,0.0,0.0,0.000,820298.1,820298.1,24088,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486251979,1579789.00
02/04/2017 19:00,2,0.000,ALERT,211.93,297.57,60.012,1486252803,"201051344000645","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,616831.9,616831.9,23789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252805,1579790.00
02/04/2017 19:00,2,0.000,ALERT,210.80,295.76,60.007,1486252803,"274151322000085","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,847035.8,847035.8,23858,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252807,1579791.00
02/04/2017 19:00,2,0.000,ALERT,212.38,297.57,60.012,1486252803,"201051344000633","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,605932.9,605932.9,24246,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252808,1579792.00
02/04/2017 19:00,2,0.000,ALERT,211.70,297.87,60.012,1486252803,"201051344000469","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,608815.3,608815.3,24204,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252810,1579793.00
02/04/2017 19:00,2,0.000,ALERT,211.25,298.17,60.007,1486252803,"201051344000646","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,604688.1,604688.1,24160,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252812,1579794.00
02/04/2017 19:00,2,0.000,ALERT,210.35,296.36,60.007,1486252803,"274151322000052","219011344069620",0.00,-3.00,0,293.36,298.17,0.0,0.0,0.000,875997.0,875997.0,23621,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252814,1579795.00
02/04/2017 19:00,2,0.000,ALERT,211.48,298.47,59.991,1486252803,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,615204.7,615204.7,24274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252816,1579796.00
02/04/2017 19:00,2,0.000,ALERT,211.48,298.77,60.012,1486252803,"201051344001230","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,608286.8,608286.8,24009,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252818,1579797.00
02/04/2017 19:00,2,0.000,ALERT,211.93,299.07,60.012,1486252803,"201051344000582","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,599983.1,599983.1,24196,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252819,1579798.00
02/04/2017 19:00,2,0.000,ALERT,211.03,298.47,60.012,1486252803,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,615320.1,615320.1,24138,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252821,1579799.00
02/04/2017 19:00,2,0.000,ALERT,210.80,295.46,60.007,1486252803,"274151322000094","219011344069620",0.00,-3.50,0,293.06,297.26,0.0,0.0,0.000,721283.6,721283.6,24417,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252823,1579800.00
02/04/2017 19:00,2,0.000,ALERT,211.70,298.47,60.012,1486252803,"201051344000579","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,624319.7,624319.7,24112,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252825,1579801.00
02/04/2017 19:00,2,0.000,ALERT,211.25,298.77,60.007,1486252803,"201051344000890","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,612355.6,612355.6,24193,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252827,1579802.00
02/04/2017 19:00,2,0.000,ALERT,211.48,298.17,60.007,1486252803,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,613428.4,613428.4,24190,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252828,1579803.00
02/04/2017 19:00,2,0.000,ALERT,211.70,298.17,60.028,1486252803,"201051344000417","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,596570.0,596570.0,24356,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252830,1579804.00
02/04/2017 19:00,2,0.000,ALERT,210.57,296.06,60.012,1486252803,"274151322000083","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,867508.0,867508.0,23658,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252832,1579805.00
02/04/2017 19:00,2,0.000,ALERT,211.25,296.66,60.007,1486252803,"274151322000076","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,924690.2,924690.2,23765,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252834,1579806.00
02/04/2017 19:00,2,0.000,ALERT,211.70,298.47,60.018,1486252803,"201051344000868","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,607249.2,607249.2,24223,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252836,1579807.00
02/04/2017 19:00,2,0.000,ALERT,210.57,296.96,60.007,1486252803,"274151322000095","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,916143.2,916143.2,23838,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252837,1579808.00
02/04/2017 19:00,2,0.000,ALERT,211.48,297.57,60.023,1486252803,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,568944.1,568944.1,24255,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252839,1579809.00
02/04/2017 19:00,2,0.000,ALERT,211.25,297.87,59.975,1486252803,"201051344001025","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,613385.7,613385.7,24285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252841,1579810.00
02/04/2017 19:00,2,0.000,ALERT,211.48,297.87,60.007,1486252803,"201051344000458","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,617482.4,617482.4,23947,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252843,1579811.00
02/04/2017 19:00,2,0.000,ALERT,212.16,297.57,60.012,1486252803,"201051344000853","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,616564.2,616564.2,23811,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252845,1579812.00
02/04/2017 19:00,2,0.000,ALERT,211.93,298.47,60.012,1486252803,"201051344000685","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,613020.2,613020.2,24071,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252847,1579813.00
02/04/2017 19:00,2,0.000,ALERT,211.70,298.17,60.012,1486252803,"201051344000917","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,609699.2,609699.2,24097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252848,1579814.00
02/04/2017 19:00,2,0.000,ALERT,211.93,298.77,60.018,1486252803,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,616668.6,616668.6,23931,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252850,1579815.00
02/04/2017 19:00,2,0.000,ALERT,211.48,297.87,60.023,1486252803,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,608066.1,608066.1,24217,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252852,1579816.00
02/04/2017 19:00,2,0.000,ALERT,210.12,295.76,60.007,1486252803,"274151322000088","219011344069620",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,831959.7,831959.7,23810,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252854,1579817.00
02/04/2017 19:00,2,0.000,ALERT,211.03,295.46,60.034,1486252803,"274151322000068","219011344069620",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,722094.8,722094.8,24321,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252856,1579818.00
02/04/2017 19:00,2,0.000,ALERT,211.03,298.17,60.039,1486252803,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,603585.6,603585.6,24281,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252857,1579819.00
02/04/2017 19:00,2,0.000,ALERT,211.25,298.47,60.039,1486252803,"201051344000594","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,619784.0,619784.0,24151,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252859,1579820.00
02/04/2017 19:00,2,0.000,ALERT,211.48,298.17,60.007,1486252803,"201051344001203","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,611985.8,611985.8,24258,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252861,1579821.00
02/04/2017 19:00,2,0.000,ALERT,210.57,295.76,60.012,1486252803,"274151322000054","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,848410.3,848410.3,23831,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252863,1579822.00
02/04/2017 19:00,2,0.000,ALERT,211.93,297.26,60.007,1486252803,"201051344000867","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,606088.6,606088.6,24272,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252865,1579823.00
02/04/2017 19:00,2,0.000,ALERT,211.25,298.47,60.007,1486252803,"201051344001093","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,609193.9,609193.9,24149,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252867,1579824.00
02/04/2017 19:00,2,0.000,ALERT,211.25,297.57,60.012,1486252803,"201051344000900","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,625381.5,625381.5,23726,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252868,1579825.00
02/04/2017 19:00,2,0.000,ALERT,211.70,296.96,60.007,1486252803,"201051344000648","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,614889.0,614889.0,23779,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252870,1579826.00
02/04/2017 19:00,2,0.000,ALERT,211.48,297.87,60.007,1486252803,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,626335.4,626335.4,23715,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252872,1579827.00
02/04/2017 19:00,2,0.000,ALERT,211.48,297.87,60.018,1486252803,"201051344000983","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,618403.2,618403.2,23894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252874,1579828.00
02/04/2017 19:00,2,0.000,ALERT,211.70,297.26,60.007,1486252803,"201051344001158","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,606725.4,606725.4,24177,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252876,1579829.00
02/04/2017 19:00,2,0.000,ALERT,211.93,297.87,60.002,1486252803,"201051344000576","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,617707.1,617707.1,23778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486252877,1579830.00
02/04/2017 19:00,2,0.000,ALERT,210.57,295.46,60.007,1486252803,"274151322000087","219011344069620",0.00,-2.00,0,292.16,297.26,0.0,0.0,0.000,820298.1,820298.1,24090,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486252879,1579831.00
02/04/2017 19:15,2,0.000,ALERT,212.16,297.87,60.002,1486253703,"201051344000645","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,616831.9,616831.9,23791,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253705,1579832.00
02/04/2017 19:15,2,0.000,ALERT,210.57,295.46,60.002,1486253703,"274151322000085","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,847035.8,847035.8,23860,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253707,1579833.00
02/04/2017 19:15,2,0.000,ALERT,212.38,298.17,60.012,1486253703,"201051344000633","219011344069620",0.00,-3.50,0,293.96,299.37,0.0,0.0,0.000,605932.9,605932.9,24248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253709,1579834.00
02/04/2017 19:15,2,0.000,ALERT,211.70,297.87,60.007,1486253703,"201051344000469","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,608815.3,608815.3,24206,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253711,1579835.00
02/04/2017 19:15,2,0.000,ALERT,211.25,298.47,60.012,1486253703,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,604688.1,604688.1,24162,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253713,1579836.00
02/04/2017 19:15,2,0.000,ALERT,210.57,296.36,60.002,1486253703,"274151322000052","219011344069620",0.00,-3.00,0,293.06,298.17,0.0,0.0,0.000,875997.0,875997.0,23623,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253715,1579837.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.17,60.012,1486253703,"201051344000585","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,615204.7,615204.7,24276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253716,1579838.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.77,60.007,1486253703,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,608286.8,608286.8,24011,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253718,1579839.00
02/04/2017 19:15,2,0.000,ALERT,211.93,299.07,60.012,1486253703,"201051344000582","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,599983.1,599983.1,24198,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253720,1579840.00
02/04/2017 19:15,2,0.000,ALERT,211.03,298.17,60.002,1486253703,"201051344000955","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,615320.1,615320.1,24140,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253722,1579841.00
02/04/2017 19:15,2,0.000,ALERT,210.57,295.46,59.991,1486253703,"274151322000094","219011344069620",0.00,-3.50,0,292.76,296.96,0.0,0.0,0.000,721283.6,721283.6,24419,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253724,1579842.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.77,59.996,1486253703,"201051344000579","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,624319.7,624319.7,24114,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253726,1579843.00
02/04/2017 19:15,2,0.000,ALERT,211.48,299.07,59.996,1486253703,"201051344000890","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,612355.6,612355.6,24195,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253728,1579844.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.47,59.991,1486253703,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,613428.4,613428.4,24192,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253729,1579845.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.17,60.012,1486253703,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,596570.0,596570.0,24358,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253731,1579846.00
02/04/2017 19:15,2,0.000,ALERT,210.80,296.36,59.981,1486253703,"274151322000083","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,867508.0,867508.0,23660,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253733,1579847.00
02/04/2017 19:15,2,0.000,ALERT,211.25,296.06,59.986,1486253703,"274151322000076","219011344069620",0.00,-3.00,0,293.36,298.17,0.0,0.0,0.000,924690.2,924690.2,23767,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253735,1579848.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.77,59.959,1486253703,"201051344000868","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,607249.2,607249.2,24225,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253737,1579849.00
02/04/2017 19:15,2,0.000,ALERT,210.80,296.96,59.986,1486253703,"274151322000095","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,916143.2,916143.2,23840,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253738,1579850.00
02/04/2017 19:15,2,0.000,ALERT,211.48,297.87,59.970,1486253703,"201051344000988","219011344069620",0.00,-3.00,0,292.76,299.37,0.0,0.0,0.000,568944.1,568944.1,24257,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253740,1579851.00
02/04/2017 19:15,2,0.000,ALERT,211.25,297.57,59.949,1486253703,"201051344001025","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,613385.7,613385.7,24287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253742,1579852.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.17,59.975,1486253703,"201051344000458","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,617482.4,617482.4,23949,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253744,1579853.00
02/04/2017 19:15,2,0.000,ALERT,212.38,298.17,59.975,1486253703,"201051344000853","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,616564.2,616564.2,23813,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253746,1579854.00
02/04/2017 19:15,2,0.000,ALERT,211.93,298.47,59.986,1486253703,"201051344000685","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,613020.2,613020.2,24073,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253747,1579855.00
02/04/2017 19:15,2,0.000,ALERT,211.70,297.87,60.012,1486253703,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253749,1579856.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.17,59.975,1486253703,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,616668.6,616668.6,23933,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253751,1579857.00
02/04/2017 19:15,2,0.000,ALERT,211.48,297.87,59.944,1486253703,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,608066.1,608066.1,24219,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253753,1579858.00
02/04/2017 19:15,2,0.000,ALERT,210.12,295.76,59.981,1486253703,"274151322000088","219011344069620",0.00,-2.50,0,292.76,297.26,0.0,0.0,0.000,831959.7,831959.7,23812,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253755,1579859.00
02/04/2017 19:15,2,0.000,ALERT,211.25,295.46,59.970,1486253703,"274151322000068","219011344069620",0.00,-2.00,0,292.46,296.96,0.0,0.0,0.000,722094.8,722094.8,24323,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253756,1579860.00
02/04/2017 19:15,2,0.000,ALERT,211.25,298.47,59.975,1486253703,"201051344001135","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,603585.6,603585.6,24283,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253758,1579861.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.77,59.975,1486253703,"201051344000594","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,619784.0,619784.0,24153,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253760,1579862.00
02/04/2017 19:15,2,0.000,ALERT,211.48,297.87,59.975,1486253703,"201051344001203","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,611985.8,611985.8,24260,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253762,1579863.00
02/04/2017 19:15,2,0.000,ALERT,210.57,296.66,59.965,1486253703,"274151322000054","219011344069620",0.00,-2.00,0,293.06,297.87,0.0,0.0,0.000,848410.3,848410.3,23833,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253763,1579864.00
02/04/2017 19:15,2,0.000,ALERT,212.16,297.57,59.965,1486253703,"201051344000867","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,606088.6,606088.6,24274,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253765,1579865.00
02/04/2017 19:15,2,0.000,ALERT,211.48,298.47,59.981,1486253703,"201051344001093","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,609193.9,609193.9,24151,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253767,1579866.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.17,59.975,1486253703,"201051344000900","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,625381.5,625381.5,23728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253769,1579867.00
02/04/2017 19:15,2,0.000,ALERT,211.93,296.96,59.981,1486253703,"201051344000648","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,614889.0,614889.0,23781,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253771,1579868.00
02/04/2017 19:15,2,0.000,ALERT,211.70,298.17,59.981,1486253703,"201051344000569","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,626335.4,626335.4,23717,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486253773,1579869.00
02/04/2017 19:15,2,0.000,ALERT,211.70,297.87,59.991,1486253703,"201051344000983","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,618403.2,618403.2,23896,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253774,1579870.00
02/04/2017 19:15,2,0.000,ALERT,211.70,297.57,59.949,1486253703,"201051344001158","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,606725.4,606725.4,24179,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253776,1579871.00
02/04/2017 19:15,2,0.000,ALERT,212.16,298.47,59.986,1486253703,"201051344000576","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,617707.1,617707.1,23780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253778,1579872.00
02/04/2017 19:15,2,0.000,ALERT,210.35,294.86,59.981,1486253703,"274151322000087","219011344069620",0.00,-2.00,0,292.16,296.66,0.0,0.0,0.000,820298.1,820298.1,24092,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486253780,1579873.00
02/04/2017 19:30,2,0.000,ALERT,212.38,298.17,59.975,1486254604,"201051344000645","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,616831.9,616831.9,23793,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254606,1579874.00
02/04/2017 19:30,2,0.000,ALERT,210.80,296.36,59.975,1486254604,"274151322000085","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,847035.8,847035.8,23862,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254608,1579875.00
02/04/2017 19:30,2,0.000,ALERT,212.61,297.87,59.975,1486254604,"201051344000633","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,605932.9,605932.9,24250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254609,1579876.00
02/04/2017 19:30,2,0.000,ALERT,212.16,298.47,59.981,1486254604,"201051344000469","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,608815.3,608815.3,24208,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254611,1579877.00
02/04/2017 19:30,2,0.000,ALERT,211.48,298.47,60.018,1486254604,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,604688.1,604688.1,24164,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254613,1579878.00
02/04/2017 19:30,2,0.000,ALERT,210.57,296.36,59.970,1486254604,"274151322000052","219011344069620",0.00,-3.00,0,293.66,299.07,0.0,0.0,0.000,875997.0,875997.0,23625,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254615,1579879.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.77,59.981,1486254604,"201051344000585","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,615204.7,615204.7,24278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254617,1579880.00
02/04/2017 19:30,2,0.000,ALERT,211.70,299.07,59.975,1486254604,"201051344001230","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,608286.8,608286.8,24013,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254618,1579881.00
02/04/2017 19:30,2,0.000,ALERT,212.16,299.37,59.986,1486254604,"201051344000582","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,599983.1,599983.1,24200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254620,1579882.00
02/04/2017 19:30,2,0.000,ALERT,211.48,298.77,59.986,1486254604,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,615320.1,615320.1,24142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254622,1579883.00
02/04/2017 19:30,2,0.000,ALERT,210.57,295.76,59.975,1486254604,"274151322000094","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,721283.6,721283.6,24421,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254624,1579884.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.47,59.975,1486254604,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,624319.7,624319.7,24116,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254626,1579885.00
02/04/2017 19:30,2,0.000,ALERT,211.70,299.37,59.986,1486254604,"201051344000890","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,612355.6,612355.6,24197,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254628,1579886.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.77,60.023,1486254604,"201051344000438","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,613428.4,613428.4,24194,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254629,1579887.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.17,59.975,1486254604,"201051344000417","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,596570.0,596570.0,24360,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254631,1579888.00
02/04/2017 19:30,2,0.000,ALERT,210.80,296.96,59.981,1486254604,"274151322000083","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,867508.0,867508.0,23662,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254633,1579889.00
02/04/2017 19:30,2,0.000,ALERT,211.25,296.96,59.981,1486254604,"274151322000076","219011344069620",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,924690.2,924690.2,23769,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254635,1579890.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.77,59.986,1486254604,"201051344000868","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,607249.2,607249.2,24227,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254636,1579891.00
02/04/2017 19:30,2,0.000,ALERT,210.80,297.26,59.986,1486254604,"274151322000095","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,916143.2,916143.2,23842,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254638,1579892.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1486254604,"201051344000988","219011344069620",0.00,-3.00,0,293.66,299.97,0.0,0.0,0.000,568944.1,568944.1,24259,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254640,1579893.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.991,1486254604,"201051344001025","219011344069620",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,613385.7,613385.7,24289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254642,1579894.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1486254604,"201051344000458","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,617482.4,617482.4,23951,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254644,1579895.00
02/04/2017 19:30,2,0.000,ALERT,212.38,298.17,60.018,1486254604,"201051344000853","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,616564.2,616564.2,23815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254646,1579896.00
02/04/2017 19:30,2,0.000,ALERT,212.16,299.07,59.986,1486254604,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,613020.2,613020.2,24075,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254648,1579897.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.47,59.981,1486254604,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254649,1579898.00
02/04/2017 19:30,2,0.000,ALERT,212.16,299.07,59.938,1486254604,"201051344001145","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,616668.6,616668.6,23935,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254651,1579899.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.17,60.034,1486254604,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,608066.1,608066.1,24221,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254653,1579900.00
02/04/2017 19:30,2,0.000,ALERT,210.35,296.06,59.981,1486254604,"274151322000088","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,831959.7,831959.7,23814,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254655,1579901.00
02/04/2017 19:30,2,0.000,ALERT,211.25,295.46,59.981,1486254604,"274151322000068","219011344069620",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,722094.8,722094.8,24325,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254656,1579902.00
02/04/2017 19:30,2,0.000,ALERT,211.48,298.77,59.991,1486254604,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,603585.6,603585.6,24285,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254658,1579903.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.47,59.981,1486254604,"201051344000594","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,619784.0,619784.0,24155,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254660,1579904.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.17,59.986,1486254604,"201051344001203","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,611985.8,611985.8,24262,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254662,1579905.00
02/04/2017 19:30,2,0.000,ALERT,210.57,296.36,59.986,1486254604,"274151322000054","219011344069620",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,848410.3,848410.3,23835,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254664,1579906.00
02/04/2017 19:30,2,0.000,ALERT,212.16,297.87,59.975,1486254604,"201051344000867","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,606088.6,606088.6,24276,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254665,1579907.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.77,59.986,1486254604,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,609193.9,609193.9,24153,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254667,1579908.00
02/04/2017 19:30,2,0.000,ALERT,211.70,298.17,59.986,1486254604,"201051344000900","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,625381.5,625381.5,23730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254669,1579909.00
02/04/2017 19:30,2,0.000,ALERT,212.16,297.26,59.986,1486254604,"201051344000648","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,614889.0,614889.0,23783,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254671,1579910.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.47,59.986,1486254604,"201051344000569","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,626335.4,626335.4,23719,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254673,1579911.00
02/04/2017 19:30,2,0.000,ALERT,211.93,298.47,59.986,1486254604,"201051344000983","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,618403.2,618403.2,23898,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486254675,1579912.00
