ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 19:30,2,0.000,ALERT,211.93,297.87,59.986,1486254604,"201051344001158","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,606725.4,606725.4,24181,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254676,1579913.00
02/04/2017 19:30,2,0.000,ALERT,212.38,298.47,59.991,1486254604,"201051344000576","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,617707.1,617707.1,23782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254678,1579914.00
02/04/2017 19:30,2,0.000,ALERT,210.57,295.16,59.975,1486254604,"274151322000087","219011344069620",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,820298.1,820298.1,24094,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486254680,1579915.00
02/04/2017 19:45,2,0.000,ALERT,212.83,299.07,59.954,1486255504,"201051344000645","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,616831.9,616831.9,23795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255506,1579916.00
02/04/2017 19:45,2,0.000,ALERT,211.48,297.26,59.965,1486255504,"274151322000085","219011344069620",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,847035.8,847035.8,23864,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255508,1579917.00
02/04/2017 19:45,2,0.000,ALERT,213.06,298.77,59.922,1486255504,"201051344000633","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,605932.9,605932.9,24252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255510,1579918.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.975,1486255504,"201051344000469","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,608815.3,608815.3,24210,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255512,1579919.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.37,59.965,1486255504,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,604688.1,604688.1,24166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255513,1579920.00
02/04/2017 19:45,2,0.000,ALERT,211.03,296.96,59.965,1486255504,"274151322000052","219011344069620",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,875997.0,875997.0,23627,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255515,1579921.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.67,60.007,1486255504,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,615204.7,615204.7,24280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255517,1579922.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.67,59.996,1486255504,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,608286.8,608286.8,24015,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255519,1579923.00
02/04/2017 19:45,2,0.000,ALERT,212.61,300.27,59.965,1486255504,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,599983.1,599983.1,24202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255521,1579924.00
02/04/2017 19:45,2,0.000,ALERT,211.93,299.37,59.933,1486255504,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,615320.1,615320.1,24144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255522,1579925.00
02/04/2017 19:45,2,0.000,ALERT,211.25,296.36,60.002,1486255504,"274151322000094","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,721283.6,721283.6,24423,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255524,1579926.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.97,59.959,1486255504,"201051344000579","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,624319.7,624319.7,24118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255526,1579927.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.97,59.970,1486255504,"201051344000890","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,612355.6,612355.6,24199,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255528,1579928.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.37,59.954,1486255504,"201051344000438","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,613428.4,613428.4,24196,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255530,1579929.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.965,1486255504,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,596570.0,596570.0,24362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255532,1579930.00
02/04/2017 19:45,2,0.000,ALERT,211.48,297.26,59.959,1486255504,"274151322000083","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,867508.0,867508.0,23664,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255534,1579931.00
02/04/2017 19:45,2,0.000,ALERT,211.93,297.26,59.954,1486255504,"274151322000076","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,924690.2,924690.2,23771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255535,1579932.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.67,59.965,1486255504,"201051344000868","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,607249.2,607249.2,24229,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255537,1579933.00
02/04/2017 19:45,2,0.000,ALERT,211.48,298.17,59.954,1486255504,"274151322000095","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,916143.2,916143.2,23844,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255539,1579934.00
02/04/2017 19:45,2,0.000,ALERT,211.93,298.47,59.917,1486255504,"201051344000988","219011344069620",0.00,-3.00,0,293.66,300.27,0.0,0.0,0.000,568944.1,568944.1,24261,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255541,1579935.00
02/04/2017 19:45,2,0.000,ALERT,212.16,298.77,59.986,1486255504,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,613385.7,613385.7,24291,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255543,1579936.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.07,59.954,1486255504,"201051344000458","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,617482.4,617482.4,23953,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255544,1579937.00
02/04/2017 19:45,2,0.000,ALERT,212.83,298.77,59.949,1486255504,"201051344000853","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,616564.2,616564.2,23817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255546,1579938.00
02/04/2017 19:45,2,0.000,ALERT,212.61,299.67,59.959,1486255504,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,613020.2,613020.2,24077,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255548,1579939.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.922,1486255504,"201051344000917","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,609699.2,609699.2,24103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255550,1579940.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.67,59.965,1486255504,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616668.6,616668.6,23937,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255552,1579941.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.965,1486255504,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,608066.1,608066.1,24223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255554,1579942.00
02/04/2017 19:45,2,0.000,ALERT,211.03,296.96,59.917,1486255504,"274151322000088","219011344069620",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,831959.7,831959.7,23816,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255555,1579943.00
02/04/2017 19:45,2,0.000,ALERT,211.93,296.36,59.965,1486255504,"274151322000068","219011344069620",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,722094.8,722094.8,24327,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255557,1579944.00
02/04/2017 19:45,2,0.000,ALERT,212.16,299.97,59.965,1486255504,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,603585.6,603585.6,24287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255559,1579945.00
02/04/2017 19:45,2,0.000,ALERT,211.93,299.37,59.965,1486255504,"201051344000594","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,619784.0,619784.0,24157,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255561,1579946.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.37,60.007,1486255504,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,611985.8,611985.8,24264,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255563,1579947.00
02/04/2017 19:45,2,0.000,ALERT,211.03,297.26,59.959,1486255504,"274151322000054","219011344069620",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,848410.3,848410.3,23837,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255565,1579948.00
02/04/2017 19:45,2,0.000,ALERT,212.61,298.47,59.970,1486255504,"201051344000867","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,606088.6,606088.6,24278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255566,1579949.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.67,59.975,1486255504,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,609193.9,609193.9,24155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486255568,1579950.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.07,59.965,1486255504,"201051344000900","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,625381.5,625381.5,23732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255570,1579951.00
02/04/2017 19:45,2,0.000,ALERT,212.61,298.47,59.970,1486255504,"201051344000648","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,614889.0,614889.0,23785,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255572,1579952.00
02/04/2017 19:45,2,0.000,ALERT,212.61,299.67,60.007,1486255504,"201051344000569","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,626335.4,626335.4,23721,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255574,1579953.00
02/04/2017 19:45,2,0.000,ALERT,212.38,299.37,59.981,1486255504,"201051344000983","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,618403.2,618403.2,23900,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255575,1579954.00
02/04/2017 19:45,2,0.000,ALERT,212.38,298.77,59.986,1486255504,"201051344001158","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,606725.4,606725.4,24183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255577,1579955.00
02/04/2017 19:45,2,0.000,ALERT,213.06,299.67,59.991,1486255504,"201051344000576","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,617707.1,617707.1,23784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255579,1579956.00
02/04/2017 19:45,2,0.000,ALERT,211.25,295.76,59.986,1486255504,"274151322000087","219011344069620",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,820298.1,820298.1,24096,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486255581,1579957.00
02/04/2017 20:00,2,0.000,ALERT,213.06,299.07,59.996,1486256404,"201051344000645","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,616831.9,616831.9,23797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256406,1579958.00
02/04/2017 20:00,2,0.000,ALERT,211.25,296.96,59.991,1486256404,"274151322000085","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,847035.8,847035.8,23866,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256407,1579959.00
02/04/2017 20:00,2,0.000,ALERT,213.06,298.77,59.996,1486256404,"201051344000633","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,605932.9,605932.9,24254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256409,1579960.00
02/04/2017 20:00,2,0.000,ALERT,212.61,299.07,60.002,1486256404,"201051344000469","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,608815.3,608815.3,24212,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256411,1579961.00
02/04/2017 20:00,2,0.000,ALERT,212.16,299.37,59.975,1486256404,"201051344000646","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,604688.1,604688.1,24168,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256413,1579962.00
02/04/2017 20:00,2,0.000,ALERT,211.25,297.87,59.996,1486256404,"274151322000052","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,875997.0,875997.0,23629,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256415,1579963.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.67,60.007,1486256404,"201051344000585","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,615204.7,615204.7,24282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256417,1579964.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.67,59.996,1486256404,"201051344001230","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,608286.8,608286.8,24017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256418,1579965.00
02/04/2017 20:00,2,0.000,ALERT,212.83,300.57,60.028,1486256404,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,599983.1,599983.1,24204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256420,1579966.00
02/04/2017 20:00,2,0.000,ALERT,211.93,299.37,60.002,1486256404,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,615320.1,615320.1,24146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256422,1579967.00
02/04/2017 20:00,2,0.000,ALERT,211.25,296.66,59.991,1486256404,"274151322000094","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,721283.6,721283.6,24425,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256424,1579968.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.37,59.996,1486256404,"201051344000579","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,624319.7,624319.7,24120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256426,1579969.00
02/04/2017 20:00,2,0.000,ALERT,212.16,299.67,59.949,1486256404,"201051344000890","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,612355.6,612355.6,24201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256428,1579970.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.07,59.996,1486256404,"201051344000438","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,613428.4,613428.4,24198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256429,1579971.00
02/04/2017 20:00,2,0.000,ALERT,212.61,298.77,59.981,1486256404,"201051344000417","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,596570.0,596570.0,24364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256431,1579972.00
02/04/2017 20:00,2,0.000,ALERT,211.48,298.17,59.949,1486256404,"274151322000083","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,867508.0,867508.0,23666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256433,1579973.00
02/04/2017 20:00,2,0.000,ALERT,212.16,297.57,59.986,1486256404,"274151322000076","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,924690.2,924690.2,23773,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256435,1579974.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.97,59.996,1486256404,"201051344000868","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,607249.2,607249.2,24231,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256437,1579975.00
02/04/2017 20:00,2,0.000,ALERT,211.48,298.17,59.986,1486256404,"274151322000095","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,916143.2,916143.2,23846,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256438,1579976.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.37,59.949,1486256404,"201051344000988","219011344069620",0.00,-3.00,0,293.96,300.57,0.0,0.0,0.000,568944.1,568944.1,24263,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256440,1579977.00
02/04/2017 20:00,2,0.000,ALERT,212.38,298.77,59.986,1486256404,"201051344001025","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,613385.7,613385.7,24293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256442,1579978.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.07,59.986,1486256404,"201051344000458","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,617482.4,617482.4,23955,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256444,1579979.00
02/04/2017 20:00,2,0.000,ALERT,213.06,299.37,59.959,1486256404,"201051344000853","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,616564.2,616564.2,23819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256445,1579980.00
02/04/2017 20:00,2,0.000,ALERT,212.83,299.67,59.991,1486256404,"201051344000685","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,613020.2,613020.2,24079,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256447,1579981.00
02/04/2017 20:00,2,0.000,ALERT,212.61,299.07,59.991,1486256404,"201051344000917","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,609699.2,609699.2,24105,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256449,1579982.00
02/04/2017 20:00,2,0.000,ALERT,212.83,299.97,60.018,1486256404,"201051344001145","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,616668.6,616668.6,23939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256451,1579983.00
02/04/2017 20:00,2,0.000,ALERT,212.61,299.07,59.981,1486256404,"201051344000651","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,608066.1,608066.1,24225,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256453,1579984.00
02/04/2017 20:00,2,0.000,ALERT,210.80,296.96,59.965,1486256404,"274151322000088","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,831959.7,831959.7,23818,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256454,1579985.00
02/04/2017 20:00,2,0.000,ALERT,211.93,296.36,59.938,1486256404,"274151322000068","219011344069620",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,722094.8,722094.8,24329,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256456,1579986.00
02/04/2017 20:00,2,0.000,ALERT,212.16,299.37,59.933,1486256404,"201051344001135","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,603585.6,603585.6,24289,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256458,1579987.00
02/04/2017 20:00,2,0.000,ALERT,212.16,299.37,59.944,1486256404,"201051344000594","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,619784.0,619784.0,24159,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256460,1579988.00
02/04/2017 20:00,2,0.000,ALERT,212.61,299.07,59.975,1486256404,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,611985.8,611985.8,24266,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256462,1579989.00
02/04/2017 20:00,2,0.000,ALERT,211.25,296.96,59.970,1486256404,"274151322000054","219011344069620",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,848410.3,848410.3,23839,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256464,1579990.00
02/04/2017 20:00,2,0.000,ALERT,212.61,298.47,59.975,1486256404,"201051344000867","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,606088.6,606088.6,24280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256465,1579991.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.37,60.018,1486256404,"201051344001093","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,609193.9,609193.9,24157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256467,1579992.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.37,59.965,1486256404,"201051344000900","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,625381.5,625381.5,23734,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256469,1579993.00
02/04/2017 20:00,2,0.000,ALERT,212.61,298.47,59.970,1486256404,"201051344000648","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,614889.0,614889.0,23787,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256471,1579994.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.67,59.970,1486256404,"201051344000569","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,626335.4,626335.4,23723,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256473,1579995.00
02/04/2017 20:00,2,0.000,ALERT,212.38,299.37,59.959,1486256404,"201051344000983","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,618403.2,618403.2,23902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256474,1579996.00
02/04/2017 20:00,2,0.000,ALERT,212.61,299.07,59.970,1486256404,"201051344001158","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,606725.4,606725.4,24185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256476,1579997.00
02/04/2017 20:00,2,0.000,ALERT,213.06,299.97,59.965,1486256404,"201051344000576","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,617707.1,617707.1,23786,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486256478,1579998.00
02/04/2017 20:00,2,0.000,ALERT,211.03,295.16,59.970,1486256404,"274151322000087","219011344069620",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,820298.1,820298.1,24098,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486256480,1579999.00
02/04/2017 20:15,2,0.000,ALERT,212.16,297.87,59.970,1486257303,"201051344000645","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,616831.9,616831.9,23799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257305,1580000.00
02/04/2017 20:15,2,0.000,ALERT,211.03,296.36,59.970,1486257303,"274151322000085","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,847035.8,847035.8,23868,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257307,1580001.00
02/04/2017 20:15,2,0.000,ALERT,212.61,297.87,59.970,1486257303,"201051344000633","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,605932.9,605932.9,24256,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257309,1580002.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.17,59.928,1486257303,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,608815.3,608815.3,24214,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257311,1580003.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.77,59.996,1486257303,"201051344000646","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,604688.1,604688.1,24170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257312,1580004.00
02/04/2017 20:15,2,0.000,ALERT,210.57,296.06,59.922,1486257303,"274151322000052","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,875997.0,875997.0,23631,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257314,1580005.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.77,59.981,1486257303,"201051344000585","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,615204.7,615204.7,24284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257316,1580006.00
02/04/2017 20:15,2,0.000,ALERT,211.93,299.37,59.970,1486257303,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,608286.8,608286.8,24019,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257318,1580007.00
02/04/2017 20:15,2,0.000,ALERT,212.38,299.67,59.975,1486257303,"201051344000582","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,599983.1,599983.1,24206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257320,1580008.00
02/04/2017 20:15,2,0.000,ALERT,211.48,298.77,60.002,1486257303,"201051344000955","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,615320.1,615320.1,24148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257321,1580009.00
02/04/2017 20:15,2,0.000,ALERT,210.80,296.06,59.970,1486257303,"274151322000094","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,721283.6,721283.6,24427,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257323,1580010.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.77,59.959,1486257303,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,624319.7,624319.7,24122,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257325,1580011.00
02/04/2017 20:15,2,0.000,ALERT,211.70,299.07,59.996,1486257303,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,612355.6,612355.6,24203,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257327,1580012.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.77,59.975,1486257303,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,613428.4,613428.4,24200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257329,1580013.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.17,59.970,1486257303,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,596570.0,596570.0,24366,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257330,1580014.00
02/04/2017 20:15,2,0.000,ALERT,211.03,297.26,59.970,1486257303,"274151322000083","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,867508.0,867508.0,23668,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257332,1580015.00
02/04/2017 20:15,2,0.000,ALERT,211.48,296.96,59.965,1486257303,"274151322000076","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,924690.2,924690.2,23775,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257334,1580016.00
02/04/2017 20:15,2,0.000,ALERT,211.70,298.77,59.970,1486257303,"201051344000868","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,607249.2,607249.2,24233,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257336,1580017.00
02/04/2017 20:15,2,0.000,ALERT,210.80,297.87,59.981,1486257303,"274151322000095","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,916143.2,916143.2,23848,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257338,1580018.00
02/04/2017 20:15,2,0.000,ALERT,211.70,298.17,59.975,1486257303,"201051344000988","219011344069620",0.00,-3.00,0,294.56,300.57,0.0,0.0,0.000,568944.1,568944.1,24265,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257339,1580019.00
02/04/2017 20:15,2,0.000,ALERT,211.70,298.17,59.975,1486257303,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,613385.7,613385.7,24295,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257341,1580020.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.47,59.991,1486257303,"201051344000458","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,617482.4,617482.4,23957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257343,1580021.00
02/04/2017 20:15,2,0.000,ALERT,212.38,298.17,59.938,1486257303,"201051344000853","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,616564.2,616564.2,23821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257345,1580022.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.77,59.959,1486257303,"201051344000685","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,613020.2,613020.2,24081,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257347,1580023.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.47,59.986,1486257303,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,609699.2,609699.2,24107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257349,1580024.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.77,59.991,1486257303,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,616668.6,616668.6,23941,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257350,1580025.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.17,59.986,1486257303,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,608066.1,608066.1,24227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257352,1580026.00
02/04/2017 20:15,2,0.000,ALERT,210.35,296.66,59.986,1486257303,"274151322000088","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,831959.7,831959.7,23820,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257354,1580027.00
02/04/2017 20:15,2,0.000,ALERT,211.48,296.06,59.991,1486257303,"274151322000068","219011344069620",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,722094.8,722094.8,24331,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257356,1580028.00
02/04/2017 20:15,2,0.000,ALERT,211.48,298.77,59.996,1486257303,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,603585.6,603585.6,24291,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257358,1580029.00
02/04/2017 20:15,2,0.000,ALERT,211.48,298.47,59.986,1486257303,"201051344000594","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,619784.0,619784.0,24161,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257359,1580030.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.47,59.991,1486257303,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,611985.8,611985.8,24268,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257361,1580031.00
02/04/2017 20:15,2,0.000,ALERT,210.57,296.36,59.986,1486257303,"274151322000054","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,848410.3,848410.3,23841,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257363,1580032.00
02/04/2017 20:15,2,0.000,ALERT,212.16,297.87,60.007,1486257303,"201051344000867","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,606088.6,606088.6,24282,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257365,1580033.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.77,59.981,1486257303,"201051344001093","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,609193.9,609193.9,24159,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486257367,1580034.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.17,59.981,1486257303,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,625381.5,625381.5,23736,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257368,1580035.00
02/04/2017 20:15,2,0.000,ALERT,212.16,297.26,59.981,1486257303,"201051344000648","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,614889.0,614889.0,23789,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257370,1580036.00
02/04/2017 20:15,2,0.000,ALERT,211.70,298.47,59.981,1486257303,"201051344000569","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,626335.4,626335.4,23725,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257372,1580037.00
02/04/2017 20:15,2,0.000,ALERT,211.70,298.17,59.954,1486257303,"201051344000983","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,618403.2,618403.2,23904,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257374,1580038.00
02/04/2017 20:15,2,0.000,ALERT,211.93,298.17,59.975,1486257303,"201051344001158","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,606725.4,606725.4,24187,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257375,1580039.00
02/04/2017 20:15,2,0.000,ALERT,212.16,298.47,59.975,1486257303,"201051344000576","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,617707.1,617707.1,23788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257377,1580040.00
02/04/2017 20:15,2,0.000,ALERT,211.03,296.36,59.975,1486257303,"274151322000087","219011344069620",0.00,-2.00,0,292.76,297.57,0.0,0.0,0.000,820298.1,820298.1,24100,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486257379,1580041.00
02/04/2017 20:30,2,0.000,ALERT,212.38,298.17,59.965,1486258203,"201051344000645","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,616831.9,616831.9,23801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258206,1580042.00
02/04/2017 20:30,2,0.000,ALERT,211.48,296.36,59.965,1486258203,"274151322000085","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,847035.8,847035.8,23870,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258207,1580043.00
02/04/2017 20:30,2,0.000,ALERT,212.61,297.87,59.959,1486258203,"201051344000633","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,605932.9,605932.9,24258,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258209,1580044.00
02/04/2017 20:30,2,0.000,ALERT,212.38,298.47,59.970,1486258203,"201051344000469","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,608815.3,608815.3,24216,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258211,1580045.00
02/04/2017 20:30,2,0.000,ALERT,212.16,299.37,59.970,1486258203,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,604688.1,604688.1,24172,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258213,1580046.00
02/04/2017 20:30,2,0.000,ALERT,211.03,296.66,60.018,1486258203,"274151322000052","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,875997.0,875997.0,23633,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258215,1580047.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.67,59.965,1486258203,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,615204.7,615204.7,24286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258217,1580048.00
02/04/2017 20:30,2,0.000,ALERT,212.16,299.67,59.954,1486258203,"201051344001230","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,608286.8,608286.8,24021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258218,1580049.00
02/04/2017 20:30,2,0.000,ALERT,212.83,300.27,59.922,1486258203,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,599983.1,599983.1,24208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258220,1580050.00
02/04/2017 20:30,2,0.000,ALERT,212.16,299.37,59.965,1486258203,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,615320.1,615320.1,24150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258222,1580051.00
02/04/2017 20:30,2,0.000,ALERT,211.25,296.66,59.965,1486258203,"274151322000094","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,721283.6,721283.6,24429,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258224,1580052.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.07,59.938,1486258203,"201051344000579","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,624319.7,624319.7,24124,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258226,1580053.00
02/04/2017 20:30,2,0.000,ALERT,212.16,299.97,59.933,1486258203,"201051344000890","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,612355.6,612355.6,24205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258227,1580054.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.37,59.965,1486258203,"201051344000438","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,613428.4,613428.4,24202,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258229,1580055.00
02/04/2017 20:30,2,0.000,ALERT,212.61,299.07,59.970,1486258203,"201051344000417","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,596570.0,596570.0,24368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258231,1580056.00
02/04/2017 20:30,2,0.000,ALERT,211.48,297.87,59.959,1486258203,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,867508.0,867508.0,23670,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258233,1580057.00
