ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 20:30,2,0.000,ALERT,212.16,297.26,59.996,1486258203,"274151322000076","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,924690.2,924690.2,23777,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258235,1580058.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.37,59.965,1486258203,"201051344000868","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,607249.2,607249.2,24235,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258236,1580059.00
02/04/2017 20:30,2,0.000,ALERT,211.48,297.87,59.959,1486258203,"274151322000095","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,916143.2,916143.2,23850,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258238,1580060.00
02/04/2017 20:30,2,0.000,ALERT,212.16,298.47,59.959,1486258203,"201051344000988","219011344069620",0.00,-2.50,0,293.66,299.67,0.0,0.0,0.000,568944.1,568944.1,24267,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258240,1580061.00
02/04/2017 20:30,2,0.000,ALERT,212.16,298.77,59.970,1486258203,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,613385.7,613385.7,24297,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258242,1580062.00
02/04/2017 20:30,2,0.000,ALERT,212.16,298.77,59.959,1486258203,"201051344000458","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,617482.4,617482.4,23959,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258244,1580063.00
02/04/2017 20:30,2,0.000,ALERT,212.83,298.77,59.949,1486258203,"201051344000853","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616564.2,616564.2,23823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258245,1580064.00
02/04/2017 20:30,2,0.000,ALERT,212.83,299.37,59.959,1486258203,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,613020.2,613020.2,24083,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258247,1580065.00
02/04/2017 20:30,2,0.000,ALERT,212.61,299.07,59.970,1486258203,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,609699.2,609699.2,24109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258249,1580066.00
02/04/2017 20:30,2,0.000,ALERT,212.61,299.37,59.965,1486258203,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,616668.6,616668.6,23943,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258251,1580067.00
02/04/2017 20:30,2,0.000,ALERT,212.61,298.77,59.965,1486258203,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,608066.1,608066.1,24229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258253,1580068.00
02/04/2017 20:30,2,0.000,ALERT,211.03,297.26,59.954,1486258203,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,831959.7,831959.7,23822,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258254,1580069.00
02/04/2017 20:30,2,0.000,ALERT,211.93,296.36,59.970,1486258203,"274151322000068","219011344069620",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,722094.8,722094.8,24333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258256,1580070.00
02/04/2017 20:30,2,0.000,ALERT,211.93,299.37,59.959,1486258203,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,603585.6,603585.6,24293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258258,1580071.00
02/04/2017 20:30,2,0.000,ALERT,212.16,299.37,59.965,1486258203,"201051344000594","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,619784.0,619784.0,24163,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258260,1580072.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.07,59.959,1486258203,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,611985.8,611985.8,24270,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258262,1580073.00
02/04/2017 20:30,2,0.000,ALERT,211.25,297.26,59.959,1486258203,"274151322000054","219011344069620",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,848410.3,848410.3,23843,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258263,1580074.00
02/04/2017 20:30,2,0.000,ALERT,212.61,298.17,59.975,1486258203,"201051344000867","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,606088.6,606088.6,24284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258265,1580075.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.37,59.965,1486258203,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,609193.9,609193.9,24161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258267,1580076.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.07,59.996,1486258203,"201051344000900","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,625381.5,625381.5,23738,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258269,1580077.00
02/04/2017 20:30,2,0.000,ALERT,212.38,297.87,59.901,1486258203,"201051344000648","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,614889.0,614889.0,23791,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258271,1580078.00
02/04/2017 20:30,2,0.000,ALERT,212.38,299.07,59.959,1486258203,"201051344000569","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,626335.4,626335.4,23727,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258273,1580079.00
02/04/2017 20:30,2,0.000,ALERT,212.38,298.77,59.944,1486258203,"201051344000983","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,618403.2,618403.2,23906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258275,1580080.00
02/04/2017 20:30,2,0.000,ALERT,212.38,298.47,59.954,1486258203,"201051344001158","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,606725.4,606725.4,24189,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258276,1580081.00
02/04/2017 20:30,2,0.000,ALERT,212.83,299.37,59.959,1486258203,"201051344000576","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,617707.1,617707.1,23790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486258278,1580082.00
02/04/2017 20:30,2,0.000,ALERT,211.48,296.06,59.954,1486258203,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,820298.1,820298.1,24102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486258280,1580083.00
02/04/2017 20:45,2,0.000,ALERT,213.06,298.77,59.970,1486259103,"201051344000645","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,616831.9,616831.9,23803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259105,1580084.00
02/04/2017 20:45,2,0.000,ALERT,211.48,296.96,59.970,1486259103,"274151322000085","219011344069620",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,847035.8,847035.8,23872,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259107,1580085.00
02/04/2017 20:45,2,0.000,ALERT,213.06,298.77,59.986,1486259103,"201051344000633","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,605932.9,605932.9,24260,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259109,1580086.00
02/04/2017 20:45,2,0.000,ALERT,212.61,299.07,59.975,1486259103,"201051344000469","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,608815.3,608815.3,24218,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259111,1580087.00
02/04/2017 20:45,2,0.000,ALERT,212.16,299.37,59.981,1486259103,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,604688.1,604688.1,24174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259112,1580088.00
02/04/2017 20:45,2,0.000,ALERT,211.25,297.57,59.975,1486259103,"274151322000052","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,875997.0,875997.0,23635,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259114,1580089.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.37,60.002,1486259103,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,615204.7,615204.7,24288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259116,1580090.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1486259103,"201051344001230","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,608286.8,608286.8,24023,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259118,1580091.00
02/04/2017 20:45,2,0.000,ALERT,212.83,300.27,59.981,1486259103,"201051344000582","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,599983.1,599983.1,24210,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259120,1580092.00
02/04/2017 20:45,2,0.000,ALERT,211.93,299.37,60.018,1486259103,"201051344000955","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,615320.1,615320.1,24152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259121,1580093.00
02/04/2017 20:45,2,0.000,ALERT,211.48,296.36,59.975,1486259103,"274151322000094","219011344069620",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,721283.6,721283.6,24431,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259123,1580094.00
02/04/2017 20:45,2,0.000,ALERT,212.61,299.67,60.028,1486259103,"201051344000579","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,624319.7,624319.7,24126,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259125,1580095.00
02/04/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1486259103,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,612355.6,612355.6,24207,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259127,1580096.00
02/04/2017 20:45,2,0.000,ALERT,212.16,299.07,59.986,1486259103,"201051344000438","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,613428.4,613428.4,24204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259129,1580097.00
02/04/2017 20:45,2,0.000,ALERT,212.61,298.77,59.986,1486259103,"201051344000417","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,596570.0,596570.0,24370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259130,1580098.00
02/04/2017 20:45,2,0.000,ALERT,211.70,297.26,59.975,1486259103,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,867508.0,867508.0,23672,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259132,1580099.00
02/04/2017 20:45,2,0.000,ALERT,212.16,297.26,59.954,1486259103,"274151322000076","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,924690.2,924690.2,23779,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259134,1580100.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.67,59.996,1486259103,"201051344000868","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,607249.2,607249.2,24237,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259136,1580101.00
02/04/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1486259103,"274151322000095","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,916143.2,916143.2,23852,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259138,1580102.00
02/04/2017 20:45,2,0.000,ALERT,212.38,298.77,59.981,1486259103,"201051344000988","219011344069620",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,568944.1,568944.1,24269,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259140,1580103.00
02/04/2017 20:45,2,0.000,ALERT,212.16,298.47,59.959,1486259103,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,613385.7,613385.7,24299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259141,1580104.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.07,60.002,1486259103,"201051344000458","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,617482.4,617482.4,23961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259143,1580105.00
02/04/2017 20:45,2,0.000,ALERT,213.06,299.07,59.996,1486259103,"201051344000853","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616564.2,616564.2,23825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259145,1580106.00
02/04/2017 20:45,2,0.000,ALERT,212.61,299.37,59.991,1486259103,"201051344000685","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,613020.2,613020.2,24085,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259147,1580107.00
02/04/2017 20:45,2,0.000,ALERT,212.61,298.77,59.959,1486259103,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,609699.2,609699.2,24111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259148,1580108.00
02/04/2017 20:45,2,0.000,ALERT,212.61,299.67,60.002,1486259103,"201051344001145","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,616668.6,616668.6,23945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259150,1580109.00
02/04/2017 20:45,2,0.000,ALERT,212.38,298.47,60.018,1486259103,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,608066.1,608066.1,24231,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259152,1580110.00
02/04/2017 20:45,2,0.000,ALERT,211.03,296.36,59.991,1486259103,"274151322000088","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,831959.7,831959.7,23824,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259154,1580111.00
02/04/2017 20:45,2,0.000,ALERT,212.16,296.36,59.996,1486259103,"274151322000068","219011344069620",0.00,-2.00,0,293.96,297.57,0.0,0.0,0.000,722094.8,722094.8,24335,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259156,1580112.00
02/04/2017 20:45,2,0.000,ALERT,211.93,299.37,60.018,1486259103,"201051344001135","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,603585.6,603585.6,24295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259157,1580113.00
02/04/2017 20:45,2,0.000,ALERT,212.16,299.37,60.028,1486259103,"201051344000594","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,619784.0,619784.0,24165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259159,1580114.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.07,60.012,1486259103,"201051344001203","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,611985.8,611985.8,24272,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259161,1580115.00
02/04/2017 20:45,2,0.000,ALERT,211.25,296.96,59.959,1486259103,"274151322000054","219011344069620",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,848410.3,848410.3,23845,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259163,1580116.00
02/04/2017 20:45,2,0.000,ALERT,212.83,298.47,60.002,1486259103,"201051344000867","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,606088.6,606088.6,24286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259165,1580117.00
02/04/2017 20:45,2,0.000,ALERT,212.16,299.07,59.991,1486259103,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,609193.9,609193.9,24163,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486259166,1580118.00
02/04/2017 20:45,2,0.000,ALERT,212.38,298.77,59.996,1486259103,"201051344000900","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,625381.5,625381.5,23740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259168,1580119.00
02/04/2017 20:45,2,0.000,ALERT,212.61,298.17,59.954,1486259103,"201051344000648","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,614889.0,614889.0,23793,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259170,1580120.00
02/04/2017 20:45,2,0.000,ALERT,212.61,299.67,59.991,1486259103,"201051344000569","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,626335.4,626335.4,23729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259172,1580121.00
02/04/2017 20:45,2,0.000,ALERT,212.38,299.07,59.986,1486259103,"201051344000983","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,618403.2,618403.2,23908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259174,1580122.00
02/04/2017 20:45,2,0.000,ALERT,212.61,298.77,59.991,1486259103,"201051344001158","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,606725.4,606725.4,24191,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259176,1580123.00
02/04/2017 20:45,2,0.000,ALERT,213.06,299.37,59.991,1486259103,"201051344000576","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,617707.1,617707.1,23792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259177,1580124.00
02/04/2017 20:45,2,0.000,ALERT,211.48,296.06,59.991,1486259103,"274151322000087","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,820298.1,820298.1,24104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486259179,1580125.00
02/04/2017 21:00,2,0.000,ALERT,212.83,299.37,59.991,1486260003,"201051344000645","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,616831.9,616831.9,23805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260005,1580126.00
02/04/2017 21:00,2,0.000,ALERT,211.70,296.96,59.970,1486260003,"274151322000085","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,847035.8,847035.8,23874,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260007,1580127.00
02/04/2017 21:00,2,0.000,ALERT,213.29,299.07,59.981,1486260003,"201051344000633","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,605932.9,605932.9,24262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260008,1580128.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.07,60.002,1486260003,"201051344000469","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,608815.3,608815.3,24220,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260010,1580129.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.67,59.981,1486260003,"201051344000646","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,604688.1,604688.1,24176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260012,1580130.00
02/04/2017 21:00,2,0.000,ALERT,211.25,297.57,59.970,1486260003,"274151322000052","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,875997.0,875997.0,23637,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260014,1580131.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.97,59.981,1486260003,"201051344000585","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,615204.7,615204.7,24290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260016,1580132.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.97,59.949,1486260003,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,608286.8,608286.8,24025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260017,1580133.00
02/04/2017 21:00,2,0.000,ALERT,213.06,300.27,59.970,1486260003,"201051344000582","219011344069620",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,599983.1,599983.1,24212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260019,1580134.00
02/04/2017 21:00,2,0.000,ALERT,212.16,299.37,59.986,1486260003,"201051344000955","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,615320.1,615320.1,24154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260021,1580135.00
02/04/2017 21:00,2,0.000,ALERT,211.48,296.66,59.981,1486260003,"274151322000094","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,721283.6,721283.6,24433,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260023,1580136.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.67,60.018,1486260003,"201051344000579","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,624319.7,624319.7,24128,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260025,1580137.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.975,1486260003,"201051344000890","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,612355.6,612355.6,24209,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260026,1580138.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.37,59.986,1486260003,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,613428.4,613428.4,24206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260028,1580139.00
02/04/2017 21:00,2,0.000,ALERT,212.83,299.07,60.018,1486260003,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,596570.0,596570.0,24372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260030,1580140.00
02/04/2017 21:00,2,0.000,ALERT,211.70,297.87,59.975,1486260003,"274151322000083","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,867508.0,867508.0,23674,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260032,1580141.00
02/04/2017 21:00,2,0.000,ALERT,212.16,297.26,59.981,1486260003,"274151322000076","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,924690.2,924690.2,23781,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260034,1580142.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.67,59.981,1486260003,"201051344000868","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,607249.2,607249.2,24239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260035,1580143.00
02/04/2017 21:00,2,0.000,ALERT,211.48,298.17,59.975,1486260003,"274151322000095","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,916143.2,916143.2,23854,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260037,1580144.00
02/04/2017 21:00,2,0.000,ALERT,212.16,298.77,60.012,1486260003,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,568944.1,568944.1,24271,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260039,1580145.00
02/04/2017 21:00,2,0.000,ALERT,212.16,298.47,59.975,1486260003,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,613385.7,613385.7,24301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260041,1580146.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.965,1486260003,"201051344000458","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,617482.4,617482.4,23963,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260043,1580147.00
02/04/2017 21:00,2,0.000,ALERT,213.06,299.07,59.975,1486260003,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,616564.2,616564.2,23827,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260044,1580148.00
02/04/2017 21:00,2,0.000,ALERT,212.83,299.67,59.991,1486260003,"201051344000685","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,613020.2,613020.2,24087,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260046,1580149.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.07,60.002,1486260003,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,609699.2,609699.2,24113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260048,1580150.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.67,59.981,1486260003,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,616668.6,616668.6,23947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260050,1580151.00
02/04/2017 21:00,2,0.000,ALERT,212.38,298.77,59.991,1486260003,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,608066.1,608066.1,24233,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260052,1580152.00
02/04/2017 21:00,2,0.000,ALERT,211.03,296.96,60.023,1486260003,"274151322000088","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,831959.7,831959.7,23826,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260053,1580153.00
02/04/2017 21:00,2,0.000,ALERT,211.93,296.36,59.975,1486260003,"274151322000068","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,722094.8,722094.8,24337,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260055,1580154.00
02/04/2017 21:00,2,0.000,ALERT,212.16,299.37,59.991,1486260003,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,603585.6,603585.6,24297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260057,1580155.00
02/04/2017 21:00,2,0.000,ALERT,212.16,299.67,59.991,1486260003,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,619784.0,619784.0,24167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260059,1580156.00
02/04/2017 21:00,2,0.000,ALERT,212.61,299.07,59.986,1486260003,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,611985.8,611985.8,24274,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260061,1580157.00
02/04/2017 21:00,2,0.000,ALERT,211.25,297.57,59.986,1486260003,"274151322000054","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,848410.3,848410.3,23847,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260062,1580158.00
02/04/2017 21:00,2,0.000,ALERT,212.61,298.17,59.996,1486260003,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,606088.6,606088.6,24288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260064,1580159.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.991,1486260003,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,609193.9,609193.9,24165,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260066,1580160.00
02/04/2017 21:00,2,0.000,ALERT,212.16,299.07,59.996,1486260003,"201051344000900","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23742,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260068,1580161.00
02/04/2017 21:00,2,0.000,ALERT,212.38,298.17,60.039,1486260003,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,614889.0,614889.0,23795,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260070,1580162.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.37,59.959,1486260003,"201051344000569","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,626335.4,626335.4,23731,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260072,1580163.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.07,59.986,1486260003,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260073,1580164.00
02/04/2017 21:00,2,0.000,ALERT,212.38,299.07,59.986,1486260003,"201051344001158","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,606725.4,606725.4,24193,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260075,1580165.00
02/04/2017 21:00,2,0.000,ALERT,212.83,299.37,59.981,1486260003,"201051344000576","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,617707.1,617707.1,23794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260077,1580166.00
02/04/2017 21:00,2,0.000,ALERT,211.48,296.06,59.981,1486260003,"274151322000087","219011344069620",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,820298.1,820298.1,24106,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260079,1580167.00
02/04/2017 21:15,2,0.000,ALERT,213.06,299.37,59.991,1486260903,"201051344000645","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,616831.9,616831.9,23807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260905,1580168.00
02/04/2017 21:15,2,0.000,ALERT,211.48,297.57,59.975,1486260903,"274151322000085","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,847035.8,847035.8,23876,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260907,1580169.00
02/04/2017 21:15,2,0.000,ALERT,213.06,299.07,59.991,1486260903,"201051344000633","219011344069620",0.00,-3.00,0,294.56,300.57,0.0,0.0,0.000,605932.9,605932.9,24264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260909,1580170.00
02/04/2017 21:15,2,0.000,ALERT,212.61,299.37,59.991,1486260903,"201051344000469","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,608815.3,608815.3,24222,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260911,1580171.00
02/04/2017 21:15,2,0.000,ALERT,212.16,299.37,60.028,1486260903,"201051344000646","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,604688.1,604688.1,24178,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260913,1580172.00
02/04/2017 21:15,2,0.000,ALERT,211.25,298.17,59.975,1486260903,"274151322000052","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,875997.0,875997.0,23639,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260914,1580173.00
02/04/2017 21:15,2,0.000,ALERT,212.61,299.67,59.996,1486260903,"201051344000585","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,615204.7,615204.7,24292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260916,1580174.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.67,59.986,1486260903,"201051344001230","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,608286.8,608286.8,24027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260918,1580175.00
02/04/2017 21:15,2,0.000,ALERT,212.83,300.27,59.986,1486260903,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,599983.1,599983.1,24214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260920,1580176.00
02/04/2017 21:15,2,0.000,ALERT,211.93,299.37,59.959,1486260903,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,615320.1,615320.1,24156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260921,1580177.00
02/04/2017 21:15,2,0.000,ALERT,211.48,296.96,59.981,1486260903,"274151322000094","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,721283.6,721283.6,24435,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260923,1580178.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.67,59.970,1486260903,"201051344000579","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,624319.7,624319.7,24130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260925,1580179.00
02/04/2017 21:15,2,0.000,ALERT,212.16,299.67,59.981,1486260903,"201051344000890","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,612355.6,612355.6,24211,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260927,1580180.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.986,1486260903,"201051344000438","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,613428.4,613428.4,24208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260929,1580181.00
02/04/2017 21:15,2,0.000,ALERT,212.38,298.77,59.933,1486260903,"201051344000417","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,596570.0,596570.0,24374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260931,1580182.00
02/04/2017 21:15,2,0.000,ALERT,211.70,298.17,59.970,1486260903,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,867508.0,867508.0,23676,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260932,1580183.00
02/04/2017 21:15,2,0.000,ALERT,212.16,297.57,59.938,1486260903,"274151322000076","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,924690.2,924690.2,23783,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260934,1580184.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.67,59.970,1486260903,"201051344000868","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,607249.2,607249.2,24241,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260936,1580185.00
02/04/2017 21:15,2,0.000,ALERT,211.48,298.47,59.975,1486260903,"274151322000095","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,916143.2,916143.2,23856,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260938,1580186.00
02/04/2017 21:15,2,0.000,ALERT,212.16,299.07,59.986,1486260903,"201051344000988","219011344069620",0.00,-2.50,0,293.96,300.87,0.0,0.0,0.000,568944.1,568944.1,24273,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260940,1580187.00
02/04/2017 21:15,2,0.000,ALERT,211.93,298.47,59.981,1486260903,"201051344001025","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,613385.7,613385.7,24303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260941,1580188.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.981,1486260903,"201051344000458","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,617482.4,617482.4,23965,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260943,1580189.00
02/04/2017 21:15,2,0.000,ALERT,212.83,298.77,59.986,1486260903,"201051344000853","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,616564.2,616564.2,23829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260945,1580190.00
02/04/2017 21:15,2,0.000,ALERT,212.61,299.37,59.965,1486260903,"201051344000685","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,613020.2,613020.2,24089,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260947,1580191.00
02/04/2017 21:15,2,0.000,ALERT,212.61,298.77,59.975,1486260903,"201051344000917","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,609699.2,609699.2,24115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260949,1580192.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.986,1486260903,"201051344001145","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,616668.6,616668.6,23949,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260950,1580193.00
02/04/2017 21:15,2,0.000,ALERT,212.38,298.77,59.975,1486260903,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,608066.1,608066.1,24235,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260952,1580194.00
02/04/2017 21:15,2,0.000,ALERT,211.03,297.26,59.991,1486260903,"274151322000088","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,831959.7,831959.7,23828,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260954,1580195.00
02/04/2017 21:15,2,0.000,ALERT,211.93,296.66,59.981,1486260903,"274151322000068","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,722094.8,722094.8,24339,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260956,1580196.00
02/04/2017 21:15,2,0.000,ALERT,211.93,299.37,59.996,1486260903,"201051344001135","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,603585.6,603585.6,24299,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260957,1580197.00
02/04/2017 21:15,2,0.000,ALERT,212.16,299.97,59.996,1486260903,"201051344000594","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,619784.0,619784.0,24169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260959,1580198.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.981,1486260903,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,611985.8,611985.8,24276,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260961,1580199.00
02/04/2017 21:15,2,0.000,ALERT,211.25,297.57,60.007,1486260903,"274151322000054","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,848410.3,848410.3,23849,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260963,1580200.00
02/04/2017 21:15,2,0.000,ALERT,212.83,298.77,59.991,1486260903,"201051344000867","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,606088.6,606088.6,24290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260965,1580201.00
02/04/2017 21:15,2,0.000,ALERT,212.16,299.37,60.012,1486260903,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,609193.9,609193.9,24167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260967,1580202.00
