ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.991,1486260903,"201051344000900","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,625381.5,625381.5,23744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260969,1580203.00
02/04/2017 21:15,2,0.000,ALERT,212.61,298.47,60.018,1486260903,"201051344000648","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,614889.0,614889.0,23797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260971,1580204.00
02/04/2017 21:15,2,0.000,ALERT,212.61,299.97,59.954,1486260903,"201051344000569","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,626335.4,626335.4,23733,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260973,1580205.00
02/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.986,1486260903,"201051344000983","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,618403.2,618403.2,23912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260974,1580206.00
02/04/2017 21:15,2,0.000,ALERT,212.38,298.77,59.996,1486260903,"201051344001158","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,606725.4,606725.4,24195,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486260976,1580207.00
02/04/2017 21:15,2,0.000,ALERT,213.06,299.67,59.996,1486260903,"201051344000576","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,617707.1,617707.1,23796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260978,1580208.00
02/04/2017 21:15,2,0.000,ALERT,211.48,296.66,59.975,1486260903,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,820298.1,820298.1,24108,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486260980,1580209.00
02/04/2017 21:30,2,0.000,ALERT,213.29,299.97,59.986,1486261804,"201051344000645","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,616831.9,616831.9,23809,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261806,1580210.00
02/04/2017 21:30,2,0.000,ALERT,211.93,297.87,60.007,1486261804,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,847035.8,847035.8,23878,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261808,1580211.00
02/04/2017 21:30,2,0.000,ALERT,213.51,299.67,59.981,1486261804,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,605932.9,605932.9,24266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261810,1580212.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.97,59.986,1486261804,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,608815.3,608815.3,24224,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261811,1580213.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.97,59.938,1486261804,"201051344000646","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,604688.1,604688.1,24180,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261813,1580214.00
02/04/2017 21:30,2,0.000,ALERT,211.48,298.47,59.975,1486261804,"274151322000052","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,875997.0,875997.0,23641,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261815,1580215.00
02/04/2017 21:30,2,0.000,ALERT,213.06,300.57,60.002,1486261804,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,615204.7,615204.7,24294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261817,1580216.00
02/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.970,1486261804,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,608286.8,608286.8,24029,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261819,1580217.00
02/04/2017 21:30,2,0.000,ALERT,213.51,301.17,59.975,1486261804,"201051344000582","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,599983.1,599983.1,24216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261820,1580218.00
02/04/2017 21:30,2,0.000,ALERT,212.61,300.27,59.949,1486261804,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,615320.1,615320.1,24158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261822,1580219.00
02/04/2017 21:30,2,0.000,ALERT,211.70,296.96,59.959,1486261804,"274151322000094","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,721283.6,721283.6,24437,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261824,1580220.00
02/04/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1486261804,"201051344000579","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,624319.7,624319.7,24132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261826,1580221.00
02/04/2017 21:30,2,0.000,ALERT,212.83,300.57,59.986,1486261804,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,612355.6,612355.6,24213,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261828,1580222.00
02/04/2017 21:30,2,0.000,ALERT,213.06,299.97,59.981,1486261804,"201051344000438","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,613428.4,613428.4,24210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261830,1580223.00
02/04/2017 21:30,2,0.000,ALERT,213.06,299.37,60.007,1486261804,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,596570.0,596570.0,24376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261831,1580224.00
02/04/2017 21:30,2,0.000,ALERT,211.93,298.17,59.981,1486261804,"274151322000083","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,867508.0,867508.0,23678,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261833,1580225.00
02/04/2017 21:30,2,0.000,ALERT,212.38,297.87,59.986,1486261804,"274151322000076","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,924690.2,924690.2,23785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261835,1580226.00
02/04/2017 21:30,2,0.000,ALERT,212.38,299.97,60.028,1486261804,"201051344000868","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,607249.2,607249.2,24243,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261837,1580227.00
02/04/2017 21:30,2,0.000,ALERT,211.70,298.77,59.981,1486261804,"274151322000095","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,916143.2,916143.2,23858,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261839,1580228.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.37,59.991,1486261804,"201051344000988","219011344069620",0.00,-2.50,0,294.56,301.17,0.0,0.0,0.000,568944.1,568944.1,24275,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261841,1580229.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.37,59.991,1486261804,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,613385.7,613385.7,24305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261842,1580230.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.986,1486261804,"201051344000458","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,617482.4,617482.4,23967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261844,1580231.00
02/04/2017 21:30,2,0.000,ALERT,213.29,299.67,59.944,1486261804,"201051344000853","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,616564.2,616564.2,23831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261846,1580232.00
02/04/2017 21:30,2,0.000,ALERT,213.06,300.27,59.986,1486261804,"201051344000685","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,613020.2,613020.2,24091,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261848,1580233.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.37,59.981,1486261804,"201051344000917","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,609699.2,609699.2,24117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261849,1580234.00
02/04/2017 21:30,2,0.000,ALERT,213.06,300.27,60.023,1486261804,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,616668.6,616668.6,23951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261851,1580235.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.37,59.986,1486261804,"201051344000651","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,608066.1,608066.1,24237,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261853,1580236.00
02/04/2017 21:30,2,0.000,ALERT,211.25,297.26,59.996,1486261804,"274151322000088","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,831959.7,831959.7,23830,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261855,1580237.00
02/04/2017 21:30,2,0.000,ALERT,212.61,297.26,59.975,1486261804,"274151322000068","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,722094.8,722094.8,24341,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261857,1580238.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.986,1486261804,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,603585.6,603585.6,24301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261858,1580239.00
02/04/2017 21:30,2,0.000,ALERT,212.38,299.97,59.991,1486261804,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,619784.0,619784.0,24171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261860,1580240.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.67,59.991,1486261804,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,611985.8,611985.8,24278,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261862,1580241.00
02/04/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1486261804,"274151322000054","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,848410.3,848410.3,23851,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261864,1580242.00
02/04/2017 21:30,2,0.000,ALERT,213.06,299.07,59.996,1486261804,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,606088.6,606088.6,24292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261866,1580243.00
02/04/2017 21:30,2,0.000,ALERT,212.83,299.97,59.996,1486261804,"201051344001093","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,609193.9,609193.9,24169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261867,1580244.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.991,1486261804,"201051344000900","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,625381.5,625381.5,23746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261869,1580245.00
02/04/2017 21:30,2,0.000,ALERT,212.83,298.77,59.991,1486261804,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,614889.0,614889.0,23799,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261871,1580246.00
02/04/2017 21:30,2,0.000,ALERT,212.83,300.27,59.991,1486261804,"201051344000569","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,626335.4,626335.4,23735,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261873,1580247.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.67,59.996,1486261804,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,618403.2,618403.2,23914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261875,1580248.00
02/04/2017 21:30,2,0.000,ALERT,212.61,299.37,60.007,1486261804,"201051344001158","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,606725.4,606725.4,24197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261876,1580249.00
02/04/2017 21:30,2,0.000,ALERT,213.29,299.97,59.996,1486261804,"201051344000576","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,617707.1,617707.1,23798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486261878,1580250.00
02/04/2017 21:30,2,0.000,ALERT,211.70,296.66,59.986,1486261804,"274151322000087","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,820298.1,820298.1,24110,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486261880,1580251.00
02/04/2017 21:45,2,0.000,ALERT,213.51,299.97,59.981,1486262703,"201051344000645","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,616831.9,616831.9,23811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262705,1580252.00
02/04/2017 21:45,2,0.000,ALERT,211.93,297.87,59.981,1486262703,"274151322000085","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,847035.8,847035.8,23880,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262707,1580253.00
02/04/2017 21:45,2,0.000,ALERT,213.74,299.97,59.986,1486262703,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,605932.9,605932.9,24268,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262709,1580254.00
02/04/2017 21:45,2,0.000,ALERT,213.06,299.97,59.975,1486262703,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,608815.3,608815.3,24226,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262711,1580255.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.97,59.949,1486262703,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,604688.1,604688.1,24182,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262712,1580256.00
02/04/2017 21:45,2,0.000,ALERT,211.70,298.47,59.965,1486262703,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,875997.0,875997.0,23643,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262714,1580257.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.975,1486262703,"201051344000585","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,615204.7,615204.7,24296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262716,1580258.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.981,1486262703,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,608286.8,608286.8,24031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262718,1580259.00
02/04/2017 21:45,2,0.000,ALERT,213.51,301.17,59.981,1486262703,"201051344000582","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,599983.1,599983.1,24218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262720,1580260.00
02/04/2017 21:45,2,0.000,ALERT,212.61,299.97,59.981,1486262703,"201051344000955","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,615320.1,615320.1,24160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262722,1580261.00
02/04/2017 21:45,2,0.000,ALERT,211.93,297.57,59.981,1486262703,"274151322000094","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,721283.6,721283.6,24439,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262723,1580262.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.87,59.986,1486262703,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,624319.7,624319.7,24134,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262725,1580263.00
02/04/2017 21:45,2,0.000,ALERT,212.83,300.57,59.975,1486262703,"201051344000890","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,612355.6,612355.6,24215,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262727,1580264.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.981,1486262703,"201051344000438","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,613428.4,613428.4,24212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262729,1580265.00
02/04/2017 21:45,2,0.000,ALERT,213.29,299.97,59.970,1486262703,"201051344000417","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,596570.0,596570.0,24378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262731,1580266.00
02/04/2017 21:45,2,0.000,ALERT,212.16,299.07,59.981,1486262703,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,867508.0,867508.0,23680,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262732,1580267.00
02/04/2017 21:45,2,0.000,ALERT,212.61,298.17,59.991,1486262703,"274151322000076","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,924690.2,924690.2,23787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262734,1580268.00
02/04/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1486262703,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,607249.2,607249.2,24245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262736,1580269.00
02/04/2017 21:45,2,0.000,ALERT,212.16,299.37,60.002,1486262703,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,916143.2,916143.2,23860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262738,1580270.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.97,59.986,1486262703,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,568944.1,568944.1,24277,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262740,1580271.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.37,59.981,1486262703,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,613385.7,613385.7,24307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262741,1580272.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.97,60.007,1486262703,"201051344000458","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,617482.4,617482.4,23969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262743,1580273.00
02/04/2017 21:45,2,0.000,ALERT,213.51,299.97,59.981,1486262703,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,616564.2,616564.2,23833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262745,1580274.00
02/04/2017 21:45,2,0.000,ALERT,213.29,300.27,59.981,1486262703,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,613020.2,613020.2,24093,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262747,1580275.00
02/04/2017 21:45,2,0.000,ALERT,213.06,299.67,59.986,1486262703,"201051344000917","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,609699.2,609699.2,24119,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262749,1580276.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.27,59.975,1486262703,"201051344001145","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,616668.6,616668.6,23953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262751,1580277.00
02/04/2017 21:45,2,0.000,ALERT,213.06,299.37,59.981,1486262703,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,608066.1,608066.1,24239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262753,1580278.00
02/04/2017 21:45,2,0.000,ALERT,211.70,298.47,59.975,1486262703,"274151322000088","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,831959.7,831959.7,23832,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262754,1580279.00
02/04/2017 21:45,2,0.000,ALERT,212.61,297.26,60.018,1486262703,"274151322000068","219011344069620",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,722094.8,722094.8,24343,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262756,1580280.00
02/04/2017 21:45,2,0.000,ALERT,212.61,299.97,59.981,1486262703,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,603585.6,603585.6,24303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262758,1580281.00
02/04/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1486262703,"201051344000594","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,619784.0,619784.0,24173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262760,1580282.00
02/04/2017 21:45,2,0.000,ALERT,213.06,299.97,59.981,1486262703,"201051344001203","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,611985.8,611985.8,24280,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262762,1580283.00
02/04/2017 21:45,2,0.000,ALERT,211.93,298.17,59.986,1486262703,"274151322000054","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,848410.3,848410.3,23853,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262763,1580284.00
02/04/2017 21:45,2,0.000,ALERT,213.06,299.37,60.018,1486262703,"201051344000867","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,606088.6,606088.6,24294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262765,1580285.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.97,59.986,1486262703,"201051344001093","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,609193.9,609193.9,24171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262767,1580286.00
02/04/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1486262703,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,625381.5,625381.5,23748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262769,1580287.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.07,59.986,1486262703,"201051344000648","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,614889.0,614889.0,23801,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262771,1580288.00
02/04/2017 21:45,2,0.000,ALERT,212.83,300.27,59.938,1486262703,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,626335.4,626335.4,23737,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262772,1580289.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.97,59.981,1486262703,"201051344000983","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,618403.2,618403.2,23916,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262774,1580290.00
02/04/2017 21:45,2,0.000,ALERT,212.83,299.67,59.944,1486262703,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,606725.4,606725.4,24199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262776,1580291.00
02/04/2017 21:45,2,0.000,ALERT,213.06,300.27,60.018,1486262703,"201051344000576","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,617707.1,617707.1,23800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486262778,1580292.00
02/04/2017 21:45,2,0.000,ALERT,212.16,296.96,59.986,1486262703,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,820298.1,820298.1,24112,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486262780,1580293.00
02/04/2017 22:00,2,0.000,ALERT,213.51,300.57,59.986,1486263603,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,616831.9,616831.9,23813,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263605,1580294.00
02/04/2017 22:00,2,0.000,ALERT,211.93,297.87,59.975,1486263603,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,847035.8,847035.8,23882,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263607,1580295.00
02/04/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1486263603,"201051344000469","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,608815.3,608815.3,24228,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263610,1580296.00
02/04/2017 22:00,2,0.000,ALERT,212.83,300.27,59.996,1486263603,"201051344000646","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,604688.1,604688.1,24184,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263612,1580297.00
02/04/2017 22:00,2,0.000,ALERT,211.70,298.47,59.975,1486263603,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,875997.0,875997.0,23645,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263613,1580298.00
02/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.981,1486263603,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,615204.7,615204.7,24298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263615,1580299.00
02/04/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1486263603,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,608286.8,608286.8,24033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263617,1580300.00
02/04/2017 22:00,2,0.000,ALERT,213.51,301.17,59.981,1486263603,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,599983.1,599983.1,24220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263619,1580301.00
02/04/2017 22:00,2,0.000,ALERT,212.61,300.57,60.012,1486263603,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,615320.1,615320.1,24162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263621,1580302.00
02/04/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1486263603,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,721283.6,721283.6,24441,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263622,1580303.00
02/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.965,1486263603,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,624319.7,624319.7,24136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263624,1580304.00
02/04/2017 22:00,2,0.000,ALERT,212.83,300.57,59.949,1486263603,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,612355.6,612355.6,24217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263626,1580305.00
02/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.986,1486263603,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,613428.4,613428.4,24214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263628,1580306.00
02/04/2017 22:00,2,0.000,ALERT,213.29,299.97,59.981,1486263603,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,596570.0,596570.0,24380,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263630,1580307.00
02/04/2017 22:00,2,0.000,ALERT,212.16,298.77,59.970,1486263603,"274151322000083","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,867508.0,867508.0,23682,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263632,1580308.00
02/04/2017 22:00,2,0.000,ALERT,212.61,299.07,59.986,1486263603,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23789,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263633,1580309.00
02/04/2017 22:00,2,0.000,ALERT,212.83,301.17,59.986,1486263603,"201051344000868","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,607249.2,607249.2,24247,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263635,1580310.00
02/04/2017 22:00,2,0.000,ALERT,211.93,299.37,60.018,1486263603,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263637,1580311.00
02/04/2017 22:00,2,0.000,ALERT,212.83,300.27,59.938,1486263603,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,568944.1,568944.1,24279,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263639,1580312.00
02/04/2017 22:00,2,0.000,ALERT,212.83,299.67,60.023,1486263603,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,613385.7,613385.7,24309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263641,1580313.00
02/04/2017 22:00,2,0.000,ALERT,213.06,300.57,59.981,1486263603,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,617482.4,617482.4,23971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263642,1580314.00
02/04/2017 22:00,2,0.000,ALERT,213.74,300.57,60.007,1486263603,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,616564.2,616564.2,23835,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263644,1580315.00
02/04/2017 22:00,2,0.000,ALERT,213.29,300.57,59.986,1486263603,"201051344000685","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,613020.2,613020.2,24095,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263646,1580316.00
02/04/2017 22:00,2,0.000,ALERT,213.29,300.27,59.975,1486263603,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,609699.2,609699.2,24121,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263648,1580317.00
02/04/2017 22:00,2,0.000,ALERT,213.29,300.87,59.986,1486263603,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,616668.6,616668.6,23955,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263650,1580318.00
02/04/2017 22:00,2,0.000,ALERT,213.06,299.37,59.986,1486263603,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,608066.1,608066.1,24241,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263651,1580319.00
02/04/2017 22:00,2,0.000,ALERT,211.48,297.57,59.986,1486263603,"274151322000088","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23834,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263653,1580320.00
02/04/2017 22:00,2,0.000,ALERT,212.61,297.57,59.954,1486263603,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,722094.8,722094.8,24345,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486263655,1580321.00
02/04/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1486263603,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,603585.6,603585.6,24305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263657,1580322.00
02/04/2017 22:00,2,0.000,ALERT,212.61,300.87,59.991,1486263603,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,619784.0,619784.0,24175,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263658,1580323.00
02/04/2017 22:00,2,0.000,ALERT,213.06,299.97,59.991,1486263603,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,611985.8,611985.8,24282,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263660,1580324.00
02/04/2017 22:00,2,0.000,ALERT,211.48,298.17,59.986,1486263603,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,848410.3,848410.3,23855,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263662,1580325.00
02/04/2017 22:00,2,0.000,ALERT,213.06,299.97,60.034,1486263603,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,606088.6,606088.6,24296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263664,1580326.00
02/04/2017 22:00,2,0.000,ALERT,212.83,300.27,59.959,1486263603,"201051344001093","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,609193.9,609193.9,24173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263666,1580327.00
02/04/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1486263603,"201051344000900","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,625381.5,625381.5,23750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263667,1580328.00
02/04/2017 22:00,2,0.000,ALERT,213.06,299.07,60.007,1486263603,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,614889.0,614889.0,23803,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263669,1580329.00
02/04/2017 22:00,2,0.000,ALERT,212.83,300.57,59.944,1486263603,"201051344000569","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,626335.4,626335.4,23739,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263671,1580330.00
02/04/2017 22:00,2,0.000,ALERT,212.83,299.97,59.986,1486263603,"201051344000983","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,618403.2,618403.2,23918,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263673,1580331.00
02/04/2017 22:00,2,0.000,ALERT,212.83,299.67,59.949,1486263603,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,606725.4,606725.4,24201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263675,1580332.00
02/04/2017 22:00,2,0.000,ALERT,213.29,300.57,60.018,1486263603,"201051344000576","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,617707.1,617707.1,23802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263677,1580333.00
02/04/2017 22:00,2,0.000,ALERT,211.93,297.26,59.986,1486263603,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,820298.1,820298.1,24114,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263679,1580334.00
02/04/2017 22:00,2,0.000,ALERT,213.51,299.67,59.991,1486263603,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,605932.9,605932.9,24270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486263680,1580335.00
02/04/2017 22:15,2,0.000,ALERT,213.74,300.87,59.991,1486264504,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,616831.9,616831.9,23815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264506,1580336.00
02/04/2017 22:15,2,0.000,ALERT,212.38,298.77,59.996,1486264504,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,847035.8,847035.8,23884,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264508,1580337.00
02/04/2017 22:15,2,0.000,ALERT,213.96,300.57,59.991,1486264504,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,605932.9,605932.9,24272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264510,1580338.00
02/04/2017 22:15,2,0.000,ALERT,213.29,300.57,59.991,1486264504,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,608815.3,608815.3,24230,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264512,1580339.00
02/04/2017 22:15,2,0.000,ALERT,212.16,298.77,59.986,1486264504,"201051344000646","219011344069620",0.00,-2.50,0,296.96,305.98,0.0,0.0,0.000,604688.1,604688.1,24186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264514,1580340.00
02/04/2017 22:15,2,0.000,ALERT,211.93,299.67,59.991,1486264504,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,875997.0,875997.0,23647,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264515,1580341.00
02/04/2017 22:15,2,0.000,ALERT,212.61,299.07,60.034,1486264504,"201051344000585","219011344069620",0.00,-2.50,0,296.96,305.98,0.0,0.0,0.000,615204.7,615204.7,24300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264517,1580342.00
02/04/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1486264504,"201051344001230","219011344069620",0.00,-2.50,0,297.57,306.58,0.0,0.0,0.000,608286.8,608286.8,24035,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264519,1580343.00
02/04/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1486264504,"201051344000582","219011344069620",0.00,-3.00,0,298.17,306.88,0.0,0.0,0.000,599983.1,599983.1,24222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264521,1580344.00
02/04/2017 22:15,2,0.000,ALERT,212.16,299.07,60.018,1486264504,"201051344000955","219011344069620",0.00,-2.50,0,297.26,305.98,0.0,0.0,0.000,615320.1,615320.1,24164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264523,1580345.00
02/04/2017 22:15,2,0.000,ALERT,212.16,298.17,59.981,1486264504,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,721283.6,721283.6,24443,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264524,1580346.00
02/04/2017 22:15,2,0.000,ALERT,213.06,301.17,59.986,1486264504,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,624319.7,624319.7,24138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264526,1580347.00
