ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 22:15,2,0.000,ALERT,212.38,299.67,59.996,1486264504,"201051344000890","219011344069620",0.00,-2.00,0,297.57,306.58,0.0,0.0,0.000,612355.6,612355.6,24219,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264528,1580348.00
02/04/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1486264504,"201051344000438","219011344069620",0.00,-3.00,0,297.26,305.98,0.0,0.0,0.000,613428.4,613428.4,24216,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264530,1580349.00
02/04/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1486264504,"201051344000417","219011344069620",0.00,-2.50,0,296.66,305.68,0.0,0.0,0.000,596570.0,596570.0,24382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264532,1580350.00
02/04/2017 22:15,2,0.000,ALERT,212.38,299.07,59.986,1486264504,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,867508.0,867508.0,23684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264534,1580351.00
02/04/2017 22:15,2,0.000,ALERT,212.83,299.37,59.986,1486264504,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,924690.2,924690.2,23791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264535,1580352.00
02/04/2017 22:15,2,0.000,ALERT,213.06,301.77,59.996,1486264504,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,607249.2,607249.2,24249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264537,1580353.00
02/04/2017 22:15,2,0.000,ALERT,212.38,300.27,59.981,1486264504,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,916143.2,916143.2,23864,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264539,1580354.00
02/04/2017 22:15,2,0.000,ALERT,212.83,300.57,59.949,1486264504,"201051344000988","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,568944.1,568944.1,24281,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264541,1580355.00
02/04/2017 22:15,2,0.000,ALERT,212.38,298.17,59.986,1486264504,"201051344001025","219011344069620",0.00,-3.00,0,296.66,305.68,0.0,0.0,0.000,613385.7,613385.7,24311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264543,1580356.00
02/04/2017 22:15,2,0.000,ALERT,213.06,300.87,59.981,1486264504,"201051344000458","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,617482.4,617482.4,23973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264544,1580357.00
02/04/2017 22:15,2,0.000,ALERT,213.74,300.57,59.970,1486264504,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,616564.2,616564.2,23837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264546,1580358.00
02/04/2017 22:15,2,0.000,ALERT,212.83,299.07,59.970,1486264504,"201051344000685","219011344069620",0.00,-2.50,0,297.26,306.58,0.0,0.0,0.000,613020.2,613020.2,24097,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264548,1580359.00
02/04/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1486264504,"201051344000917","219011344069620",0.00,-1.00,0,296.06,305.38,0.0,0.0,0.000,609699.2,609699.2,24123,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264550,1580360.00
02/04/2017 22:15,2,0.000,ALERT,212.83,299.37,59.981,1486264504,"201051344001145","219011344069620",0.00,-2.50,0,297.57,306.58,0.0,0.0,0.000,616668.6,616668.6,23957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264552,1580361.00
02/04/2017 22:15,2,0.000,ALERT,212.61,298.47,59.938,1486264504,"201051344000651","219011344069620",0.00,-3.50,0,296.66,305.08,0.0,0.0,0.000,608066.1,608066.1,24243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264554,1580362.00
02/04/2017 22:15,2,0.000,ALERT,211.70,298.17,59.959,1486264504,"274151322000088","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,831959.7,831959.7,23836,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264555,1580363.00
02/04/2017 22:15,2,0.000,ALERT,212.83,297.87,59.970,1486264504,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,722094.8,722094.8,24347,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264557,1580364.00
02/04/2017 22:15,2,0.000,ALERT,211.93,298.77,59.965,1486264504,"201051344001135","219011344069620",0.00,-2.50,0,297.26,305.68,0.0,0.0,0.000,603585.6,603585.6,24307,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264559,1580365.00
02/04/2017 22:15,2,0.000,ALERT,212.61,300.87,59.975,1486264504,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,619784.0,619784.0,24177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264561,1580366.00
02/04/2017 22:15,2,0.000,ALERT,212.61,298.47,59.959,1486264504,"201051344001203","219011344069620",0.00,-3.00,0,296.96,306.58,0.0,0.0,0.000,611985.8,611985.8,24284,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264562,1580367.00
02/04/2017 22:15,2,0.000,ALERT,211.93,298.77,59.949,1486264504,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,848410.3,848410.3,23857,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264564,1580368.00
02/04/2017 22:15,2,0.000,ALERT,213.29,299.97,59.965,1486264504,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,606088.6,606088.6,24298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264566,1580369.00
02/04/2017 22:15,2,0.000,ALERT,212.38,298.47,59.965,1486264504,"201051344001093","219011344069620",0.00,-1.50,0,296.96,305.68,0.0,0.0,0.000,609193.9,609193.9,24175,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264568,1580370.00
02/04/2017 22:15,2,0.000,ALERT,212.83,300.27,59.949,1486264504,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,625381.5,625381.5,23752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264570,1580371.00
02/04/2017 22:15,2,0.000,ALERT,213.06,299.37,59.933,1486264504,"201051344000648","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,614889.0,614889.0,23805,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264571,1580372.00
02/04/2017 22:15,2,0.000,ALERT,213.06,300.87,59.970,1486264504,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,626335.4,626335.4,23741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264573,1580373.00
02/04/2017 22:15,2,0.000,ALERT,212.83,300.27,59.959,1486264504,"201051344000983","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,618403.2,618403.2,23920,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264575,1580374.00
02/04/2017 22:15,2,0.000,ALERT,213.06,300.27,59.928,1486264504,"201051344001158","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,606725.4,606725.4,24203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264577,1580375.00
02/04/2017 22:15,2,0.000,ALERT,213.51,300.87,59.970,1486264504,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,617707.1,617707.1,23804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486264579,1580376.00
02/04/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1486264504,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,820298.1,820298.1,24116,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486264581,1580377.00
02/04/2017 22:30,2,0.000,ALERT,213.96,300.87,59.970,1486265403,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,616831.9,616831.9,23817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265405,1580378.00
02/04/2017 22:30,2,0.000,ALERT,212.61,298.47,60.002,1486265403,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,847035.8,847035.8,23886,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486265407,1580379.00
02/04/2017 22:30,2,0.000,ALERT,214.19,300.87,59.996,1486265403,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,605932.9,605932.9,24274,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486265409,1580380.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.17,60.023,1486265403,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,608815.3,608815.3,24232,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265411,1580381.00
02/04/2017 22:30,2,0.000,ALERT,212.61,299.07,59.986,1486265403,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,604688.1,604688.1,24188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265413,1580382.00
02/04/2017 22:30,2,0.000,ALERT,212.38,299.37,59.970,1486265403,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,875997.0,875997.0,23649,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265415,1580383.00
02/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.991,1486265403,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,615204.7,615204.7,24302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265416,1580384.00
02/04/2017 22:30,2,0.000,ALERT,212.83,299.67,59.986,1486265403,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,608286.8,608286.8,24037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265418,1580385.00
02/04/2017 22:30,2,0.000,ALERT,213.29,300.27,59.944,1486265403,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,599983.1,599983.1,24224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265420,1580386.00
02/04/2017 22:30,2,0.000,ALERT,212.61,299.37,59.981,1486265403,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,615320.1,615320.1,24166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265422,1580387.00
02/04/2017 22:30,2,0.000,ALERT,212.61,297.87,59.981,1486265403,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,721283.6,721283.6,24445,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265423,1580388.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.47,59.986,1486265403,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,624319.7,624319.7,24140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265425,1580389.00
02/04/2017 22:30,2,0.000,ALERT,212.83,299.97,60.023,1486265403,"201051344000890","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,612355.6,612355.6,24221,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486265427,1580390.00
02/04/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1486265403,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,613428.4,613428.4,24218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265429,1580391.00
02/04/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1486265403,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,596570.0,596570.0,24384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265431,1580392.00
02/04/2017 22:30,2,0.000,ALERT,212.83,299.67,59.986,1486265403,"274151322000083","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,867508.0,867508.0,23686,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265432,1580393.00
02/04/2017 22:30,2,0.000,ALERT,213.29,298.47,59.986,1486265403,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,924690.2,924690.2,23793,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265434,1580394.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.77,59.986,1486265403,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,607249.2,607249.2,24251,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265436,1580395.00
02/04/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1486265403,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,916143.2,916143.2,23866,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265438,1580396.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.17,59.981,1486265403,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,568944.1,568944.1,24283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265440,1580397.00
02/04/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1486265403,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,613385.7,613385.7,24313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265441,1580398.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.47,59.986,1486265403,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,617482.4,617482.4,23975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265443,1580399.00
02/04/2017 22:30,2,0.000,ALERT,213.96,301.17,59.986,1486265403,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,616564.2,616564.2,23839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265445,1580400.00
02/04/2017 22:30,2,0.000,ALERT,213.29,299.67,59.986,1486265403,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,613020.2,613020.2,24099,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265447,1580401.00
02/04/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1486265403,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,609699.2,609699.2,24125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265449,1580402.00
02/04/2017 22:30,2,0.000,ALERT,212.83,299.37,59.975,1486265403,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,616668.6,616668.6,23959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265451,1580403.00
02/04/2017 22:30,2,0.000,ALERT,212.83,298.77,59.975,1486265403,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,608066.1,608066.1,24245,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265452,1580404.00
02/04/2017 22:30,2,0.000,ALERT,211.93,298.17,59.949,1486265403,"274151322000088","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,831959.7,831959.7,23838,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265454,1580405.00
02/04/2017 22:30,2,0.000,ALERT,213.29,297.87,59.986,1486265403,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,722094.8,722094.8,24349,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265456,1580406.00
02/04/2017 22:30,2,0.000,ALERT,212.38,299.07,60.023,1486265403,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,603585.6,603585.6,24309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265458,1580407.00
02/04/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1486265403,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,619784.0,619784.0,24179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486265459,1580408.00
02/04/2017 22:30,2,0.000,ALERT,212.83,298.77,59.986,1486265403,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,611985.8,611985.8,24286,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265461,1580409.00
02/04/2017 22:30,2,0.000,ALERT,212.61,298.77,60.018,1486265403,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,848410.3,848410.3,23859,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265463,1580410.00
02/04/2017 22:30,2,0.000,ALERT,213.74,300.87,59.981,1486265403,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,606088.6,606088.6,24300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265465,1580411.00
02/04/2017 22:30,2,0.000,ALERT,212.61,299.07,60.002,1486265403,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,609193.9,609193.9,24177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265467,1580412.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.47,59.981,1486265403,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,625381.5,625381.5,23754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265468,1580413.00
02/04/2017 22:30,2,0.000,ALERT,213.74,300.57,59.975,1486265403,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,614889.0,614889.0,23807,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265470,1580414.00
02/04/2017 22:30,2,0.000,ALERT,213.74,301.77,59.986,1486265403,"201051344000569","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,626335.4,626335.4,23743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265472,1580415.00
02/04/2017 22:30,2,0.000,ALERT,213.51,301.17,59.981,1486265403,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,618403.2,618403.2,23922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265474,1580416.00
02/04/2017 22:30,2,0.000,ALERT,213.74,300.87,59.991,1486265403,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,606725.4,606725.4,24205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265476,1580417.00
02/04/2017 22:30,2,0.000,ALERT,213.96,301.77,59.975,1486265403,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,617707.1,617707.1,23806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265477,1580418.00
02/04/2017 22:30,2,0.000,ALERT,212.61,297.87,59.933,1486265403,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,820298.1,820298.1,24118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486265479,1580419.00
02/04/2017 22:45,2,0.000,ALERT,214.19,301.17,59.954,1486266303,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,616831.9,616831.9,23819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266305,1580420.00
02/04/2017 22:45,2,0.000,ALERT,212.83,298.77,59.965,1486266303,"274151322000085","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,847035.8,847035.8,23888,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266307,1580421.00
02/04/2017 22:45,2,0.000,ALERT,214.41,301.17,59.954,1486266303,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,605932.9,605932.9,24276,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266309,1580422.00
02/04/2017 22:45,2,0.000,ALERT,213.96,301.47,59.944,1486266303,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,608815.3,608815.3,24234,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266311,1580423.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.97,60.002,1486266303,"201051344000646","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,604688.1,604688.1,24190,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266313,1580424.00
02/04/2017 22:45,2,0.000,ALERT,212.61,299.37,59.954,1486266303,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,875997.0,875997.0,23651,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266315,1580425.00
02/04/2017 22:45,2,0.000,ALERT,213.29,300.27,59.965,1486266303,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,615204.7,615204.7,24304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266317,1580426.00
02/04/2017 22:45,2,0.000,ALERT,213.06,300.27,59.928,1486266303,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,608286.8,608286.8,24039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266318,1580427.00
02/04/2017 22:45,2,0.000,ALERT,213.51,300.87,59.959,1486266303,"201051344000582","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,599983.1,599983.1,24226,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266320,1580428.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.97,59.949,1486266303,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,615320.1,615320.1,24168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266322,1580429.00
02/04/2017 22:45,2,0.000,ALERT,212.61,298.17,59.954,1486266303,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,721283.6,721283.6,24447,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266324,1580430.00
02/04/2017 22:45,2,0.000,ALERT,213.74,301.77,59.959,1486266303,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,624319.7,624319.7,24142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266326,1580431.00
02/04/2017 22:45,2,0.000,ALERT,212.83,300.27,59.959,1486266303,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,612355.6,612355.6,24223,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266327,1580432.00
02/04/2017 22:45,2,0.000,ALERT,213.06,299.97,59.954,1486266303,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,613428.4,613428.4,24220,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266329,1580433.00
02/04/2017 22:45,2,0.000,ALERT,213.29,299.37,59.970,1486266303,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,596570.0,596570.0,24386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266331,1580434.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.67,59.944,1486266303,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,867508.0,867508.0,23688,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266333,1580435.00
02/04/2017 22:45,2,0.000,ALERT,213.29,298.77,59.970,1486266303,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,924690.2,924690.2,23795,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266335,1580436.00
02/04/2017 22:45,2,0.000,ALERT,213.51,302.07,59.928,1486266303,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,607249.2,607249.2,24253,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266336,1580437.00
02/04/2017 22:45,2,0.000,ALERT,212.61,299.97,59.944,1486266303,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,916143.2,916143.2,23868,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266338,1580438.00
02/04/2017 22:45,2,0.000,ALERT,213.51,301.17,59.954,1486266303,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,568944.1,568944.1,24285,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266340,1580439.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.07,59.959,1486266303,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,613385.7,613385.7,24315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266342,1580440.00
02/04/2017 22:45,2,0.000,ALERT,213.74,301.47,59.959,1486266303,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,617482.4,617482.4,23977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266344,1580441.00
02/04/2017 22:45,2,0.000,ALERT,213.96,300.87,59.959,1486266303,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,616564.2,616564.2,23841,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266345,1580442.00
02/04/2017 22:45,2,0.000,ALERT,213.29,299.97,59.965,1486266303,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,613020.2,613020.2,24101,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266347,1580443.00
02/04/2017 22:45,2,0.000,ALERT,213.29,299.37,59.965,1486266303,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,609699.2,609699.2,24127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266349,1580444.00
02/04/2017 22:45,2,0.000,ALERT,213.29,299.67,59.954,1486266303,"201051344001145","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,616668.6,616668.6,23961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266351,1580445.00
02/04/2017 22:45,2,0.000,ALERT,213.06,299.07,59.959,1486266303,"201051344000651","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,608066.1,608066.1,24247,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266353,1580446.00
02/04/2017 22:45,2,0.000,ALERT,211.93,297.87,59.922,1486266303,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,831959.7,831959.7,23840,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266354,1580447.00
02/04/2017 22:45,2,0.000,ALERT,213.29,297.57,59.959,1486266303,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,722094.8,722094.8,24351,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266356,1580448.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.67,59.938,1486266303,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,603585.6,603585.6,24311,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266358,1580449.00
02/04/2017 22:45,2,0.000,ALERT,213.29,301.47,59.933,1486266303,"201051344000594","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,619784.0,619784.0,24181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266360,1580450.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.07,59.965,1486266303,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,611985.8,611985.8,24288,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266362,1580451.00
02/04/2017 22:45,2,0.000,ALERT,211.93,299.07,59.965,1486266303,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,848410.3,848410.3,23861,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266363,1580452.00
02/04/2017 22:45,2,0.000,ALERT,213.74,300.27,59.959,1486266303,"201051344000867","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,606088.6,606088.6,24302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266365,1580453.00
02/04/2017 22:45,2,0.000,ALERT,212.83,299.37,59.954,1486266303,"201051344001093","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,609193.9,609193.9,24179,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486266367,1580454.00
02/04/2017 22:45,2,0.000,ALERT,213.29,300.57,59.986,1486266303,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,625381.5,625381.5,23756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266369,1580455.00
02/04/2017 22:45,2,0.000,ALERT,213.51,299.97,60.012,1486266303,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,614889.0,614889.0,23809,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266371,1580456.00
02/04/2017 22:45,2,0.000,ALERT,213.29,301.17,59.965,1486266303,"201051344000569","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,626335.4,626335.4,23745,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266373,1580457.00
02/04/2017 22:45,2,0.000,ALERT,213.29,300.87,59.959,1486266303,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,618403.2,618403.2,23924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266374,1580458.00
02/04/2017 22:45,2,0.000,ALERT,213.51,300.57,59.970,1486266303,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,606725.4,606725.4,24207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266376,1580459.00
02/04/2017 22:45,2,0.000,ALERT,213.96,301.17,59.965,1486266303,"201051344000576","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,617707.1,617707.1,23808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266378,1580460.00
02/04/2017 22:45,2,0.000,ALERT,212.38,297.57,59.965,1486266303,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,820298.1,820298.1,24120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486266380,1580461.00
02/04/2017 23:00,2,0.000,ALERT,214.41,301.17,59.991,1486267203,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,616831.9,616831.9,23821,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267205,1580462.00
02/04/2017 23:00,2,0.000,ALERT,212.16,298.17,60.028,1486267203,"274151322000085","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,847035.8,847035.8,23890,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267207,1580463.00
02/04/2017 23:00,2,0.000,ALERT,214.41,300.87,59.981,1486267203,"201051344000633","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,605932.9,605932.9,24278,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267209,1580464.00
02/04/2017 23:00,2,0.000,ALERT,213.96,301.17,59.986,1486267203,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,608815.3,608815.3,24236,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267211,1580465.00
02/04/2017 23:00,2,0.000,ALERT,213.51,300.57,59.991,1486267203,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,604688.1,604688.1,24192,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267212,1580466.00
02/04/2017 23:00,2,0.000,ALERT,211.93,298.77,59.975,1486267203,"274151322000052","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,875997.0,875997.0,23653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267214,1580467.00
02/04/2017 23:00,2,0.000,ALERT,213.74,300.87,59.975,1486267203,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,615204.7,615204.7,24306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267216,1580468.00
02/04/2017 23:00,2,0.000,ALERT,213.51,300.87,59.986,1486267203,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,608286.8,608286.8,24041,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267218,1580469.00
02/04/2017 23:00,2,0.000,ALERT,214.19,301.47,59.986,1486267203,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,599983.1,599983.1,24228,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267219,1580470.00
02/04/2017 23:00,2,0.000,ALERT,213.06,300.57,59.986,1486267203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,615320.1,615320.1,24170,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267221,1580471.00
02/04/2017 23:00,2,0.000,ALERT,211.93,297.26,59.975,1486267203,"274151322000094","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,721283.6,721283.6,24449,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267223,1580472.00
02/04/2017 23:00,2,0.000,ALERT,213.96,301.47,59.991,1486267203,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,624319.7,624319.7,24144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267225,1580473.00
02/04/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1486267203,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,612355.6,612355.6,24225,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267227,1580474.00
02/04/2017 23:00,2,0.000,ALERT,213.51,300.27,59.975,1486267203,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,613428.4,613428.4,24222,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267228,1580475.00
02/04/2017 23:00,2,0.000,ALERT,213.74,299.97,59.986,1486267203,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,596570.0,596570.0,24388,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267230,1580476.00
02/04/2017 23:00,2,0.000,ALERT,212.16,298.17,59.965,1486267203,"274151322000083","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,867508.0,867508.0,23690,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267232,1580477.00
02/04/2017 23:00,2,0.000,ALERT,212.83,298.17,59.965,1486267203,"274151322000076","219011344069620",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,924690.2,924690.2,23797,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267234,1580478.00
02/04/2017 23:00,2,0.000,ALERT,213.74,301.77,59.981,1486267203,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,607249.2,607249.2,24255,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267236,1580479.00
02/04/2017 23:00,2,0.000,ALERT,212.16,298.77,60.018,1486267203,"274151322000095","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,916143.2,916143.2,23870,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267238,1580480.00
02/04/2017 23:00,2,0.000,ALERT,213.51,300.57,59.975,1486267203,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,568944.1,568944.1,24287,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267240,1580481.00
02/04/2017 23:00,2,0.000,ALERT,213.29,299.37,59.981,1486267203,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,613385.7,613385.7,24317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267242,1580482.00
02/04/2017 23:00,2,0.000,ALERT,213.74,300.87,59.970,1486267203,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,617482.4,617482.4,23979,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267244,1580483.00
02/04/2017 23:00,2,0.000,ALERT,214.19,300.57,59.970,1486267203,"201051344000853","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,616564.2,616564.2,23843,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267245,1580484.00
02/04/2017 23:00,2,0.000,ALERT,213.74,300.27,59.949,1486267203,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,613020.2,613020.2,24103,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267247,1580485.00
02/04/2017 23:00,2,0.000,ALERT,213.74,299.97,59.965,1486267203,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,609699.2,609699.2,24129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267249,1580486.00
02/04/2017 23:00,2,0.000,ALERT,213.74,300.57,59.975,1486267203,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,616668.6,616668.6,23963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267251,1580487.00
02/04/2017 23:00,2,0.000,ALERT,213.51,299.67,59.970,1486267203,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,608066.1,608066.1,24249,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267253,1580488.00
02/04/2017 23:00,2,0.000,ALERT,211.70,298.17,59.970,1486267203,"274151322000088","219011344069620",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,831959.7,831959.7,23842,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267254,1580489.00
02/04/2017 23:00,2,0.000,ALERT,212.61,296.96,59.933,1486267203,"274151322000068","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,722094.8,722094.8,24353,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267256,1580490.00
02/04/2017 23:00,2,0.000,ALERT,213.06,300.27,59.975,1486267203,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,603585.6,603585.6,24313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267258,1580491.00
02/04/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1486267203,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,619784.0,619784.0,24183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267260,1580492.00
