ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/04/2017 23:00,2,0.000,ALERT,213.51,299.97,59.970,1486267203,"201051344001203","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,611985.8,611985.8,24290,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267262,1580493.00
02/04/2017 23:00,2,0.000,ALERT,211.93,298.17,59.970,1486267203,"274151322000054","219011344069620",0.00,-1.00,0,295.46,302.07,0.0,0.0,0.000,848410.3,848410.3,23863,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267263,1580494.00
02/04/2017 23:00,2,0.000,ALERT,213.96,300.57,59.981,1486267203,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,606088.6,606088.6,24304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267265,1580495.00
02/04/2017 23:00,2,0.000,ALERT,213.29,300.27,59.949,1486267203,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,609193.9,609193.9,24181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267267,1580496.00
02/04/2017 23:00,2,0.000,ALERT,213.51,300.57,59.975,1486267203,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,625381.5,625381.5,23758,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267269,1580497.00
02/04/2017 23:00,2,0.000,ALERT,213.96,300.27,60.002,1486267203,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,614889.0,614889.0,23811,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267270,1580498.00
02/04/2017 23:00,2,0.000,ALERT,213.51,301.17,60.007,1486267203,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,626335.4,626335.4,23747,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267272,1580499.00
02/04/2017 23:00,2,0.000,ALERT,213.74,301.17,59.986,1486267203,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,618403.2,618403.2,23926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486267274,1580500.00
02/04/2017 23:00,2,0.000,ALERT,213.74,300.87,59.986,1486267203,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,606725.4,606725.4,24209,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267276,1580501.00
02/04/2017 23:00,2,0.000,ALERT,213.96,301.17,59.981,1486267203,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,617707.1,617707.1,23810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267278,1580502.00
02/04/2017 23:00,2,0.000,ALERT,212.16,296.96,59.991,1486267203,"274151322000087","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,820298.1,820298.1,24122,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486267279,1580503.00
02/04/2017 23:15,2,0.000,ALERT,214.19,301.17,59.970,1486268103,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,616831.9,616831.9,23823,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268105,1580504.00
02/04/2017 23:15,2,0.000,ALERT,212.61,298.77,59.959,1486268103,"274151322000085","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,847035.8,847035.8,23892,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268107,1580505.00
02/04/2017 23:15,2,0.000,ALERT,214.41,301.17,59.933,1486268103,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,605932.9,605932.9,24280,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268108,1580506.00
02/04/2017 23:15,2,0.000,ALERT,213.96,301.47,59.922,1486268103,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,608815.3,608815.3,24238,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268110,1580507.00
02/04/2017 23:15,2,0.000,ALERT,213.51,300.87,60.002,1486268103,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,604688.1,604688.1,24194,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268112,1580508.00
02/04/2017 23:15,2,0.000,ALERT,211.70,299.37,59.959,1486268103,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,875997.0,875997.0,23655,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268114,1580509.00
02/04/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1486268103,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,615204.7,615204.7,24308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268115,1580510.00
02/04/2017 23:15,2,0.000,ALERT,213.51,301.17,60.002,1486268103,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,608286.8,608286.8,24043,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268117,1580511.00
02/04/2017 23:15,2,0.000,ALERT,213.96,301.47,59.954,1486268103,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,599983.1,599983.1,24230,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268119,1580512.00
02/04/2017 23:15,2,0.000,ALERT,212.83,300.57,59.949,1486268103,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,615320.1,615320.1,24172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268121,1580513.00
02/04/2017 23:15,2,0.000,ALERT,212.38,298.17,59.954,1486268103,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,721283.6,721283.6,24451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268123,1580514.00
02/04/2017 23:15,2,0.000,ALERT,213.74,301.47,59.965,1486268103,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,624319.7,624319.7,24146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486268124,1580515.00
02/04/2017 23:15,2,0.000,ALERT,213.29,301.17,59.965,1486268103,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,612355.6,612355.6,24227,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268126,1580516.00
02/04/2017 23:15,2,0.000,ALERT,213.51,300.57,59.928,1486268103,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,613428.4,613428.4,24224,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486268128,1580517.00
02/04/2017 23:15,2,0.000,ALERT,213.74,300.27,59.938,1486268103,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,596570.0,596570.0,24390,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268130,1580518.00
02/04/2017 23:15,2,0.000,ALERT,212.38,299.07,59.928,1486268103,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,867508.0,867508.0,23692,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268132,1580519.00
02/04/2017 23:15,2,0.000,ALERT,212.83,299.07,59.970,1486268103,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,924690.2,924690.2,23799,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268133,1580520.00
02/04/2017 23:15,2,0.000,ALERT,213.51,301.77,59.970,1486268103,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,607249.2,607249.2,24257,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268135,1580521.00
02/04/2017 23:15,2,0.000,ALERT,212.16,299.97,59.933,1486268103,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,916143.2,916143.2,23872,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268137,1580522.00
02/04/2017 23:15,2,0.000,ALERT,213.51,301.17,59.965,1486268103,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,568944.1,568944.1,24289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268139,1580523.00
02/04/2017 23:15,2,0.000,ALERT,213.06,299.67,59.959,1486268103,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,613385.7,613385.7,24319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486268141,1580524.00
02/04/2017 23:15,2,0.000,ALERT,213.51,301.17,59.975,1486268103,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,617482.4,617482.4,23981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268142,1580525.00
02/04/2017 23:15,2,0.000,ALERT,214.41,301.17,59.965,1486268103,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,616564.2,616564.2,23845,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268144,1580526.00
02/04/2017 23:15,2,0.000,ALERT,213.51,299.97,59.965,1486268103,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,613020.2,613020.2,24105,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268146,1580527.00
02/04/2017 23:15,2,0.000,ALERT,213.51,300.27,59.959,1486268103,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,609699.2,609699.2,24131,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486268148,1580528.00
02/04/2017 23:15,2,0.000,ALERT,213.74,300.87,59.959,1486268103,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,616668.6,616668.6,23965,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268150,1580529.00
02/04/2017 23:15,2,0.000,ALERT,213.29,299.67,59.965,1486268103,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,608066.1,608066.1,24251,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268151,1580530.00
02/04/2017 23:15,2,0.000,ALERT,211.70,299.07,59.954,1486268103,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,831959.7,831959.7,23844,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268153,1580531.00
02/04/2017 23:15,2,0.000,ALERT,212.83,297.87,59.986,1486268103,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,722094.8,722094.8,24355,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268155,1580532.00
02/04/2017 23:15,2,0.000,ALERT,213.06,300.57,59.970,1486268103,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,603585.6,603585.6,24315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268157,1580533.00
02/04/2017 23:15,2,0.000,ALERT,213.29,301.77,59.959,1486268103,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,619784.0,619784.0,24185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268159,1580534.00
02/04/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1486268103,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,611985.8,611985.8,24292,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268161,1580535.00
02/04/2017 23:15,2,0.000,ALERT,212.16,298.47,59.965,1486268103,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,848410.3,848410.3,23865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268163,1580536.00
02/04/2017 23:15,2,0.000,ALERT,213.96,300.57,59.975,1486268103,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,606088.6,606088.6,24306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268164,1580537.00
02/04/2017 23:15,2,0.000,ALERT,213.29,300.27,59.965,1486268103,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,609193.9,609193.9,24183,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268166,1580538.00
02/04/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1486268103,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,625381.5,625381.5,23760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268168,1580539.00
02/04/2017 23:15,2,0.000,ALERT,213.74,300.27,59.965,1486268103,"201051344000648","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,614889.0,614889.0,23813,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268170,1580540.00
02/04/2017 23:15,2,0.000,ALERT,213.74,301.77,59.970,1486268103,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,626335.4,626335.4,23749,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486268172,1580541.00
02/04/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1486268103,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,618403.2,618403.2,23928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268174,1580542.00
02/04/2017 23:15,2,0.000,ALERT,213.96,301.17,59.944,1486268103,"201051344001158","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,606725.4,606725.4,24211,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268175,1580543.00
02/04/2017 23:15,2,0.000,ALERT,214.19,301.77,59.965,1486268103,"201051344000576","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,617707.1,617707.1,23812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268177,1580544.00
02/04/2017 23:15,2,0.000,ALERT,212.16,297.57,59.970,1486268103,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,820298.1,820298.1,24124,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486268179,1580545.00
02/04/2017 23:30,2,0.000,ALERT,214.41,301.77,59.944,1486269003,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,616831.9,616831.9,23825,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269005,1580546.00
02/04/2017 23:30,2,0.000,ALERT,212.83,298.77,59.944,1486269003,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,847035.8,847035.8,23894,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269007,1580547.00
02/04/2017 23:30,2,0.000,ALERT,214.64,301.47,59.933,1486269003,"201051344000633","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,605932.9,605932.9,24282,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269009,1580548.00
02/04/2017 23:30,2,0.000,ALERT,214.19,301.77,59.944,1486269003,"201051344000469","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,608815.3,608815.3,24240,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269011,1580549.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.17,59.901,1486269003,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,604688.1,604688.1,24196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269012,1580550.00
02/04/2017 23:30,2,0.000,ALERT,212.61,298.77,59.949,1486269003,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,875997.0,875997.0,23657,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269014,1580551.00
02/04/2017 23:30,2,0.000,ALERT,213.74,301.17,59.944,1486269003,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,615204.7,615204.7,24310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269016,1580552.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.47,59.944,1486269003,"201051344001230","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,608286.8,608286.8,24045,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269018,1580553.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.77,59.938,1486269003,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,599983.1,599983.1,24232,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269020,1580554.00
02/04/2017 23:30,2,0.000,ALERT,213.29,301.17,59.944,1486269003,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,615320.1,615320.1,24174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269021,1580555.00
02/04/2017 23:30,2,0.000,ALERT,212.61,298.17,59.928,1486269003,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,721283.6,721283.6,24453,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269023,1580556.00
02/04/2017 23:30,2,0.000,ALERT,213.96,302.07,59.944,1486269003,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,624319.7,624319.7,24148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269025,1580557.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.77,59.981,1486269003,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,612355.6,612355.6,24229,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269027,1580558.00
02/04/2017 23:30,2,0.000,ALERT,213.74,300.87,59.917,1486269003,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,613428.4,613428.4,24226,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269029,1580559.00
02/04/2017 23:30,2,0.000,ALERT,213.96,300.87,59.944,1486269003,"201051344000417","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,596570.0,596570.0,24392,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269030,1580560.00
02/04/2017 23:30,2,0.000,ALERT,212.83,299.07,59.949,1486269003,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,867508.0,867508.0,23694,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269032,1580561.00
02/04/2017 23:30,2,0.000,ALERT,213.29,298.77,59.954,1486269003,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,924690.2,924690.2,23801,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269034,1580562.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.77,59.954,1486269003,"201051344000868","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,607249.2,607249.2,24259,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269036,1580563.00
02/04/2017 23:30,2,0.000,ALERT,212.61,299.97,59.938,1486269003,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,916143.2,916143.2,23874,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269038,1580564.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.47,59.954,1486269003,"201051344000988","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,568944.1,568944.1,24291,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269039,1580565.00
02/04/2017 23:30,2,0.000,ALERT,213.51,300.27,59.907,1486269003,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,613385.7,613385.7,24321,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269041,1580566.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.77,59.949,1486269003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,617482.4,617482.4,23983,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269043,1580567.00
02/04/2017 23:30,2,0.000,ALERT,214.41,301.47,59.981,1486269003,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,616564.2,616564.2,23847,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269045,1580568.00
02/04/2017 23:30,2,0.000,ALERT,214.19,301.17,59.965,1486269003,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,613020.2,613020.2,24107,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269047,1580569.00
02/04/2017 23:30,2,0.000,ALERT,213.96,300.87,59.949,1486269003,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,609699.2,609699.2,24133,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269049,1580570.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.47,59.949,1486269003,"201051344001145","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,616668.6,616668.6,23967,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269050,1580571.00
02/04/2017 23:30,2,0.000,ALERT,213.96,300.57,59.954,1486269003,"201051344000651","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,608066.1,608066.1,24253,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269052,1580572.00
02/04/2017 23:30,2,0.000,ALERT,212.38,299.07,59.949,1486269003,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,831959.7,831959.7,23846,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269054,1580573.00
02/04/2017 23:30,2,0.000,ALERT,213.29,298.17,59.954,1486269003,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,722094.8,722094.8,24357,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269056,1580574.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.47,59.959,1486269003,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,603585.6,603585.6,24317,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269057,1580575.00
02/04/2017 23:30,2,0.000,ALERT,213.74,302.37,59.938,1486269003,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,619784.0,619784.0,24187,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269059,1580576.00
02/04/2017 23:30,2,0.000,ALERT,213.74,300.87,59.949,1486269003,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,611985.8,611985.8,24294,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269061,1580577.00
02/04/2017 23:30,2,0.000,ALERT,212.61,299.67,59.949,1486269003,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,848410.3,848410.3,23867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269063,1580578.00
02/04/2017 23:30,2,0.000,ALERT,214.41,301.47,59.954,1486269003,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,606088.6,606088.6,24308,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269065,1580579.00
02/04/2017 23:30,2,0.000,ALERT,213.51,301.17,59.954,1486269003,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,609193.9,609193.9,24185,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269066,1580580.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.77,59.959,1486269003,"201051344000900","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,625381.5,625381.5,23762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269068,1580581.00
02/04/2017 23:30,2,0.000,ALERT,213.96,300.87,59.944,1486269003,"201051344000648","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,614889.0,614889.0,23815,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269070,1580582.00
02/04/2017 23:30,2,0.000,ALERT,213.96,302.07,59.959,1486269003,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,626335.4,626335.4,23751,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269072,1580583.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.77,59.954,1486269003,"201051344000983","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,618403.2,618403.2,23930,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269074,1580584.00
02/04/2017 23:30,2,0.000,ALERT,213.96,301.17,59.965,1486269003,"201051344001158","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,606725.4,606725.4,24213,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269076,1580585.00
02/04/2017 23:30,2,0.000,ALERT,214.41,302.07,59.959,1486269003,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,617707.1,617707.1,23814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269078,1580586.00
02/04/2017 23:30,2,0.000,ALERT,212.61,298.17,59.954,1486269003,"274151322000087","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,820298.1,820298.1,24126,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269079,1580587.00
02/04/2017 23:45,2,0.000,ALERT,212.83,299.67,60.007,1486269903,"201051344000645","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,616831.9,616831.9,23827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269905,1580588.00
02/04/2017 23:45,2,0.000,ALERT,211.93,298.17,60.018,1486269903,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,847035.8,847035.8,23896,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269907,1580589.00
02/04/2017 23:45,2,0.000,ALERT,213.06,299.67,60.034,1486269903,"201051344000633","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,605932.9,605932.9,24284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269908,1580590.00
02/04/2017 23:45,2,0.000,ALERT,212.61,299.97,60.002,1486269903,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.98,0.0,0.0,0.000,608815.3,608815.3,24242,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269910,1580591.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.67,60.012,1486269903,"201051344000646","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,604688.1,604688.1,24198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269912,1580592.00
02/04/2017 23:45,2,0.000,ALERT,211.48,298.47,60.002,1486269903,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,875997.0,875997.0,23659,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269914,1580593.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.67,60.007,1486269903,"201051344000585","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,615204.7,615204.7,24312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269916,1580594.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.97,60.007,1486269903,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,608286.8,608286.8,24047,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269917,1580595.00
02/04/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1486269903,"201051344000582","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,599983.1,599983.1,24234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269919,1580596.00
02/04/2017 23:45,2,0.000,ALERT,211.93,299.37,60.039,1486269903,"201051344000955","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,615320.1,615320.1,24176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269921,1580597.00
02/04/2017 23:45,2,0.000,ALERT,211.70,296.96,60.002,1486269903,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,721283.6,721283.6,24455,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269923,1580598.00
02/04/2017 23:45,2,0.000,ALERT,212.61,300.27,59.996,1486269903,"201051344000579","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,624319.7,624319.7,24150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269925,1580599.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.97,60.034,1486269903,"201051344000890","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,612355.6,612355.6,24231,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269926,1580600.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.67,60.007,1486269903,"201051344000438","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,613428.4,613428.4,24228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269928,1580601.00
02/04/2017 23:45,2,0.000,ALERT,212.83,299.67,60.039,1486269903,"201051344000417","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,596570.0,596570.0,24394,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269930,1580602.00
02/04/2017 23:45,2,0.000,ALERT,211.70,298.47,59.996,1486269903,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,867508.0,867508.0,23696,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269932,1580603.00
02/04/2017 23:45,2,0.000,ALERT,212.16,298.17,59.991,1486269903,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,924690.2,924690.2,23803,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269934,1580604.00
02/04/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1486269903,"201051344000868","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,607249.2,607249.2,24261,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269936,1580605.00
02/04/2017 23:45,2,0.000,ALERT,211.93,299.07,59.986,1486269903,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,916143.2,916143.2,23876,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269938,1580606.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.996,1486269903,"201051344000988","219011344069620",0.00,-1.50,0,294.86,302.98,0.0,0.0,0.000,568944.1,568944.1,24293,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269940,1580607.00
02/04/2017 23:45,2,0.000,ALERT,212.16,298.77,59.996,1486269903,"201051344001025","219011344069620",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,613385.7,613385.7,24323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269941,1580608.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1486269903,"201051344000458","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,617482.4,617482.4,23985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269943,1580609.00
02/04/2017 23:45,2,0.000,ALERT,213.06,299.37,59.996,1486269903,"201051344000853","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,616564.2,616564.2,23849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269945,1580610.00
02/04/2017 23:45,2,0.000,ALERT,212.61,299.67,59.965,1486269903,"201051344000685","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,613020.2,613020.2,24109,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269947,1580611.00
02/04/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1486269903,"201051344000917","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,609699.2,609699.2,24135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269949,1580612.00
02/04/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1486269903,"201051344001145","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,616668.6,616668.6,23969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269950,1580613.00
02/04/2017 23:45,2,0.000,ALERT,212.38,298.77,60.002,1486269903,"201051344000651","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,608066.1,608066.1,24255,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269952,1580614.00
02/04/2017 23:45,2,0.000,ALERT,211.25,297.87,60.002,1486269903,"274151322000088","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,831959.7,831959.7,23848,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269954,1580615.00
02/04/2017 23:45,2,0.000,ALERT,212.16,297.26,60.002,1486269903,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,722094.8,722094.8,24359,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269956,1580616.00
02/04/2017 23:45,2,0.000,ALERT,211.93,299.67,60.012,1486269903,"201051344001135","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,603585.6,603585.6,24319,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486269957,1580617.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.97,60.012,1486269903,"201051344000594","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,619784.0,619784.0,24189,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269959,1580618.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1486269903,"201051344001203","219011344069620",0.00,-2.50,0,296.96,304.48,0.0,0.0,0.000,611985.8,611985.8,24296,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269961,1580619.00
02/04/2017 23:45,2,0.000,ALERT,211.48,298.17,60.028,1486269903,"274151322000054","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,848410.3,848410.3,23869,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269963,1580620.00
02/04/2017 23:45,2,0.000,ALERT,212.61,299.07,60.039,1486269903,"201051344000867","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,606088.6,606088.6,24310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269965,1580621.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.37,60.002,1486269903,"201051344001093","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,609193.9,609193.9,24187,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269966,1580622.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.67,60.012,1486269903,"201051344000900","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,625381.5,625381.5,23764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269968,1580623.00
02/04/2017 23:45,2,0.000,ALERT,212.61,298.47,60.018,1486269903,"201051344000648","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,614889.0,614889.0,23817,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269970,1580624.00
02/04/2017 23:45,2,0.000,ALERT,212.16,299.67,60.018,1486269903,"201051344000569","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,626335.4,626335.4,23753,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269972,1580625.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.67,60.023,1486269903,"201051344000983","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,618403.2,618403.2,23932,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269974,1580626.00
02/04/2017 23:45,2,0.000,ALERT,212.38,299.37,60.023,1486269903,"201051344001158","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,606725.4,606725.4,24215,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269975,1580627.00
02/04/2017 23:45,2,0.000,ALERT,212.83,299.97,60.018,1486269903,"201051344000576","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,617707.1,617707.1,23816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269977,1580628.00
02/04/2017 23:45,2,0.000,ALERT,211.70,297.57,60.018,1486269903,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,820298.1,820298.1,24128,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486269979,1580629.00
